Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,9.39,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,18.62,7.2
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,30.27,20.61
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,40.01,29.94
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,50.93,40.06
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,55.19,44.06
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,59.47,47.94
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,71.85,58.84
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,83.79,69.17
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,89.81,74.16
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,95.74,79.01
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,96.42,79.26
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,122.58,83.53
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,153.96,96.88
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,192.76,121.43
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,236.34,158.45
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,278.55,195.75
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,325.87,235.33
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,373.14,275.16
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,415.57,312.26
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,455.95,347.24
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,473.32,364.48
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,482.88,374.86
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,517.19,403.36
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,549.73,430.07
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,493.04,388.65
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,405.42,322.77
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,393.47,315.34
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,379.27,305.35
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,375.95,303.86
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,385.78,311.93
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,283.2,230.24
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,181.06,146.39
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,153.28,123.81
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,124.51,99.37
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,101.68,78.81
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,77.21,52.15
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,31.92,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,10.65,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.41,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,7.81,0.0
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,12.34,4.96
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,16.47,8.89
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,20.6,12.71
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,22.67,14.62
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,24.74,16.48
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,27.64,19.03
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,30.55,21.55
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,45.94,35.04
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,61.38,48.37
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,82.41,66.31
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,103.35,79.97
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,115.33,89.19
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,127.59,98.64
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,156.81,120.19
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,193.21,147.64
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,205.43,157.45
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,217.92,167.6
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,248.28,191.26
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,279.41,215.71
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,316.41,244.76
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,350.84,271.92
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,293.3,228.89
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,226.7,177.65
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,189.08,148.52
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,140.49,109.81
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,121.4,94.86
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,101.74,79.08
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,161.84,129.97
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,229.96,185.92
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,216.46,174.8
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,202.4,163.44
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,166.55,134.11
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,129.74,103.16
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,97.73,75.18
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,53.47,34.88
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,35.22,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,8.17,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.56,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,5.74,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,9.03,2.1
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,11.92,4.85
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,14.81,7.53
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,19.35,11.64
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,23.91,15.72
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,26.4,17.92
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,28.89,20.1
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,22.68,14.53
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,16.49,8.99
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,16.5,8.97
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,16.5,8.33
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,18.16,9.71
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,19.82,11.09
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,24.38,14.91
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,28.95,18.74
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,33.93,22.91
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,38.92,27.09
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,41.0,28.84
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,43.08,30.6
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,44.32,31.68
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,45.57,32.77
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,33.92,23.02
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,22.3,13.25
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,33.9,23.11
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,45.54,32.98
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,79.32,61.72
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,117.42,93.88
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,190.05,155.62
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,246.62,203.31
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,204.19,167.77
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,148.26,120.73
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,125.93,101.94
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,102.76,81.89
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,76.61,58.62
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,48.9,32.2
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,29.33,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,11.15,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,8.54,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,20.31,7.96
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,32.06,21.72
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,44.27,33.14
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,56.25,44.1
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,67.74,54.47
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,77.0,62.69
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,88.35,72.58
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,97.45,80.36
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,103.32,85.24
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,109.0,89.9
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,117.3,96.79
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,133.14,102.3
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,156.01,117.93
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,181.79,137.08
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,204.24,154.44
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,228.98,174.34
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,252.88,193.21
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,280.07,215.44
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,349.64,269.55
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,433.91,336.42
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,462.62,362.15
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,488.53,385.28
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,464.53,369.15
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,423.61,338.75
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,364.9,293.7
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,299.41,241.7
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,351.83,286.12
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,408.05,332.88
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,410.78,336.25
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,411.59,338.15
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,479.73,393.68
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,539.38,440.83
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,495.83,404.25
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,450.46,364.77
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,380.9,304.88
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,311.71,232.82
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,186.81,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,55.11,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,5.97,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,15.11,4.47
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,24.01,14.87
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,34.98,25.03
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,45.76,34.86
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,57.35,45.27
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,68.72,55.34
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,80.15,65.32
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,93.04,76.43
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,97.72,80.28
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,105.7,86.94
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,98.85,80.8
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,117.9,80.94
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,160.19,112.2
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,187.51,137.43
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,214.7,156.28
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,249.58,182.82
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,284.74,211.33
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,327.88,246.74
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,365.07,278.4
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,403.97,311.35
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,443.27,344.26
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,483.22,377.37
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,491.81,386.77
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,495.61,392.19
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,481.08,383.18
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,454.12,364.27
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,401.18,323.45
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,329.79,267.06
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,261.78,213.3
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,203.91,166.04
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,153.46,124.47
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,114.37,91.44
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,118.16,95.06
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,133.97,107.87
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,109.38,85.79
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,84.21,60.69
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,53.76,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,19.81,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.41,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,7.81,0.0
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,12.34,5.0
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,16.88,9.33
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,21.43,13.58
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,33.07,24.13
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,44.75,34.65
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,65.23,52.9
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,84.82,70.11
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,92.01,76.22
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,101.82,84.57
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,114.84,95.6
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,135.1,101.85
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,162.05,117.84
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,193.67,140.06
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,208.58,156.04
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,215.17,165.32
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,214.53,166.66
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,210.27,164.75
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,239.06,188.01
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,270.62,213.48
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,264.86,209.95
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,256.87,204.57
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,257.27,205.71
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,256.8,206.03
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,246.77,198.7
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,235.52,190.34
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,270.53,220.21
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,319.94,261.22
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,327.2,268.52
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,333.22,274.97
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,331.15,273.88
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,343.14,283.35
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,321.29,265.51
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,297.9,245.38
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,240.03,194.9
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,168.62,128.96
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,104.61,7.11
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,32.05,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,9.39,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,20.71,8.48
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,32.35,22.32
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,44.33,33.66
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,56.01,44.44
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,67.37,54.78
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,78.43,64.67
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,82.95,68.58
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,84.38,69.68
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,85.79,70.71
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,87.31,71.81
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,68.23,54.86
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,92.86,52.06
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,138.58,76.68
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,188.82,115.54
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,233.67,156.89
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,275.82,197.21
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,316.89,233.6
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,359.08,270.99
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,405.23,310.8
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,451.06,350.13
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,484.87,379.96
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,516.08,407.01
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,542.43,430.01
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,565.74,450.17
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,558.53,445.95
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,542.81,434.87
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,507.16,408.62
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,460.53,373.36
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,469.61,382.23
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,482.89,393.48
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,475.31,388.29
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,465.18,380.64
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,378.31,310.74
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,298.88,244.78
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,246.86,199.9
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,195.49,150.35
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,128.7,26.6
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,44.36,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,6.57,0.22
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,7.8,1.36
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,9.04,2.49
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,10.7,3.97
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,12.35,5.45
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,13.59,6.54
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,14.84,7.63
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,20.22,12.4
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,25.61,16.21
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,26.44,16.88
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,27.28,17.55
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,55.99,41.78
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,84.36,65.5
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,97.98,76.76
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,111.87,88.22
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,105.33,82.79
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,98.6,77.22
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,99.5,77.99
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,100.4,78.78
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,108.14,85.33
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,116.41,92.36
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,128.52,102.6
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,141.62,113.67
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,136.39,109.71
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,139.93,113.1
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,138.7,112.92
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,148.94,122.31
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,126.64,103.45
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,116.36,94.48
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,85.49,67.88
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,53.81,40.35
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,38.93,27.16
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,21.65,11.78
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,12.43,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.41,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,6.15,0.0
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,7.39,0.97
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,8.22,1.75
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,9.04,2.52
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,10.28,3.64
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,11.53,4.75
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,13.18,6.23
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,14.84,7.7
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,21.87,13.98
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,28.92,19.16
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,38.9,27.62
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,48.89,36.06
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,65.59,50.12
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,81.96,63.81
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,99.99,78.8
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,118.35,93.99
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,113.55,89.95
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,108.66,85.89
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,113.61,90.06
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,118.77,94.4
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,120.32,95.82
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,122.06,97.44
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,90.35,71.05
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,58.88,44.6
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,54.29,40.82
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,49.69,37.0
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,68.5,53.41
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,96.62,77.73
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,74.52,58.75
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,58.94,45.22
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,51.98,39.19
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,45.24,33.18
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,35.59,24.62
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,28.7,17.95
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,34.94,10.1
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,24.87,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,5.97,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,16.53,5.87
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,26.92,17.71
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,42.53,32.17
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,56.71,45.24
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,69.02,56.49
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,80.06,66.41
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,90.34,75.5
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,102.25,85.9
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,109.07,91.71
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,115.71,97.3
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,123.86,104.24
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,139.71,109.51
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,156.75,122.14
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,174.01,136.72
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,177.13,140.24
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,177.56,141.61
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,197.31,157.48
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,219.38,175.47
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,215.55,173.07
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,209.84,168.98
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,225.99,182.52
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,243.51,197.23
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,236.86,192.26
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,229.14,186.4
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,203.16,165.33
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,175.24,142.42
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,151.45,122.9
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,136.49,110.55
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,130.62,106.09
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,134.18,109.5
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,281.29,236.56
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,419.15,350.59
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,263.14,219.87
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,100.56,80.3
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,72.84,56.12
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,37.5,25.01
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,33.07,11.6
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,20.88,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,12.8,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,21.21,9.21
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,29.77,20.08
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,34.21,24.67
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,38.74,29.04
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,51.9,40.97
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,62.15,50.18
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,68.44,55.69
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,74.6,60.99
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,88.24,72.81
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,101.39,84.06
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,112.62,93.49
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,136.66,99.85
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,151.53,96.35
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,191.57,116.69
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,243.31,159.0
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,292.0,200.94
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,337.99,242.33
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,382.52,282.03
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,422.18,317.33
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,458.82,349.2
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,483.09,371.25
2018,1,11,13,0,754.0,105.0,1.0,18.5,494.0,501.05,387.6
