Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,22,7,15,80.0,9.5,1.15,10.35,13.0,8.11,0.0
2018,1,22,7,30,160.0,19.0,1.2,10.8,26.0,16.22,0.0
2018,1,22,7,45,296.5,29.5,1.2,11.2,62.0,24.47,14.0
2018,1,22,8,0,433.0,40.0,1.2,11.6,98.0,32.91,23.24
2018,1,22,8,15,400.5,45.5,1.35,12.0,115.0,36.24,26.71
2018,1,22,8,30,368.0,51.0,1.5,12.4,132.0,39.42,29.8
2018,1,22,8,45,196.0,78.0,1.65,12.75,122.0,58.7,47.16
2018,1,22,9,0,24.0,105.0,1.8,13.1,112.0,80.0,66.08
2018,1,22,9,15,28.0,118.5,1.9,13.35,128.0,89.7,74.54
2018,1,22,9,30,32.0,132.0,2.0,13.6,144.0,99.22,82.72
2018,1,22,9,45,23.5,141.0,2.05,13.85,150.0,109.67,91.63
2018,1,22,10,0,15.0,150.0,2.1,14.1,156.0,116.52,97.31
2018,1,22,10,15,79.5,180.5,2.1,14.25,218.0,131.67,110.18
2018,1,22,10,30,144.0,211.0,2.1,14.4,280.0,154.48,120.04
2018,1,22,10,45,124.5,218.0,2.15,14.55,280.0,170.42,131.38
2018,1,22,11,0,105.0,225.0,2.2,14.7,280.0,186.83,145.01
2018,1,22,11,15,111.5,232.5,2.2,14.8,292.0,201.42,156.74
2018,1,22,11,30,118.0,240.0,2.2,14.9,304.0,219.47,171.6
2018,1,22,11,45,118.0,245.5,2.2,14.95,310.5,234.66,184.53
2018,1,22,12,0,118.0,251.0,2.2,15.0,317.0,249.79,197.39
2018,1,22,12,15,127.0,248.5,2.15,15.1,319.5,262.12,207.8
2018,1,22,12,30,136.0,246.0,2.1,15.2,322.0,274.72,218.47
2018,1,22,12,45,101.5,235.0,2.1,15.25,291.5,252.67,201.7
2018,1,22,13,0,67.0,224.0,2.1,15.3,261.0,231.92,185.57
2018,1,22,13,15,79.0,221.0,2.05,15.35,263.5,241.67,193.98
2018,1,22,13,30,91.0,218.0,2.0,15.4,266.0,252.08,202.9
2018,1,22,13,45,71.5,204.5,2.0,15.45,241.0,232.94,187.73
2018,1,22,14,0,52.0,191.0,2.0,15.5,216.0,212.09,171.06
2018,1,22,14,15,123.0,166.5,1.95,15.35,221.5,250.66,204.47
2018,1,22,14,30,194.0,142.0,1.9,15.2,227.0,292.06,239.99
2018,1,22,14,45,419.0,113.0,1.9,15.1,278.0,440.47,362.53
2018,1,22,15,0,644.0,84.0,1.9,15.0,329.0,584.51,477.12
2018,1,22,15,15,627.0,78.5,1.9,15.0,296.0,574.12,469.1
2018,1,22,15,30,610.0,73.0,1.9,15.0,263.0,560.95,459.66
2018,1,22,15,45,615.0,64.0,1.6,14.15,231.0,556.79,456.25
2018,1,22,16,0,620.0,55.0,1.3,13.3,199.0,549.99,449.36
2018,1,22,16,15,549.0,48.5,1.35,12.75,156.0,489.6,400.97
2018,1,22,16,30,478.0,42.0,1.4,12.2,113.0,428.25,348.95
2018,1,22,16,45,354.0,33.0,1.45,11.6,75.0,327.51,257.49
2018,1,22,17,0,230.0,24.0,1.5,11.0,37.0,212.03,61.27
2018,1,22,17,15,115.0,12.0,1.55,10.8,18.5,85.26,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,23,7,15,62.5,9.0,1.6,8.0,12.0,7.68,0.0
2018,1,23,7,30,125.0,18.0,1.6,8.3,24.0,14.05,0.0
2018,1,23,7,45,298.5,29.0,1.55,8.6,64.0,23.97,13.96
2018,1,23,8,0,472.0,40.0,1.5,8.9,104.0,33.01,23.63
2018,1,23,8,15,559.0,46.0,1.4,9.35,149.5,37.43,28.11
2018,1,23,8,30,646.0,52.0,1.3,9.8,195.0,45.7,35.83
2018,1,23,8,45,698.0,55.5,1.25,10.25,239.5,48.24,38.21
2018,1,23,9,0,750.0,59.0,1.2,10.7,284.0,50.88,40.57
2018,1,23,9,15,780.0,62.5,1.15,11.3,325.5,53.38,42.68
2018,1,23,9,30,810.0,66.0,1.1,11.9,367.0,55.88,44.74
2018,1,23,9,45,830.0,69.0,1.05,12.5,403.5,57.87,46.31
2018,1,23,10,0,850.0,72.0,1.0,13.1,440.0,59.86,47.86
2018,1,23,10,15,861.0,74.5,0.95,13.5,469.5,61.36,49.01
2018,1,23,10,30,872.0,77.0,0.9,13.9,499.0,101.12,56.44
2018,1,23,10,45,872.5,81.0,0.9,14.35,520.0,155.51,87.75
2018,1,23,11,0,873.0,85.0,0.9,14.8,541.0,209.19,128.77
2018,1,23,11,15,849.0,92.0,0.85,15.05,546.5,259.16,172.47
2018,1,23,11,30,825.0,99.0,0.8,15.3,552.0,305.66,214.73
2018,1,23,11,45,812.5,105.5,0.8,15.55,557.5,351.83,256.24
2018,1,23,12,0,800.0,112.0,0.8,15.8,563.0,395.47,294.94
2018,1,23,12,15,860.5,96.5,0.8,15.95,582.0,446.62,337.51
2018,1,23,12,30,921.0,81.0,0.8,16.1,601.0,499.93,381.11
2018,1,23,12,45,916.5,80.5,0.75,16.25,593.0,536.93,411.79
2018,1,23,13,0,912.0,80.0,0.7,16.4,585.0,571.09,439.54
2018,1,23,13,15,905.0,79.5,0.7,16.45,569.5,600.92,464.01
2018,1,23,13,30,898.0,79.0,0.7,16.5,554.0,627.56,485.65
2018,1,23,13,45,882.0,79.5,0.65,16.55,530.0,650.54,503.5
2018,1,23,14,0,866.0,80.0,0.6,16.6,506.0,666.38,515.96
2018,1,23,14,15,853.5,76.0,0.75,16.45,475.5,675.76,526.82
2018,1,23,14,30,841.0,72.0,0.9,16.3,445.0,681.44,534.9
2018,1,23,14,45,824.0,70.0,1.0,16.2,411.5,682.72,538.19
2018,1,23,15,0,807.0,68.0,1.1,16.1,378.0,680.44,538.82
2018,1,23,15,15,741.0,69.0,1.1,16.1,330.0,642.71,512.18
2018,1,23,15,30,675.0,70.0,1.1,16.1,282.0,606.28,486.17
2018,1,23,15,45,638.0,64.0,1.1,15.15,241.0,575.31,464.93
2018,1,23,16,0,601.0,58.0,1.1,14.2,200.0,541.88,440.33
2018,1,23,16,15,478.0,52.0,1.15,13.65,150.0,444.63,363.92
2018,1,23,16,30,355.0,46.0,1.2,13.1,100.0,347.14,283.33
2018,1,23,16,45,264.0,34.5,1.3,12.55,67.0,266.07,210.25
2018,1,23,17,0,173.0,23.0,1.4,12.0,34.0,176.68,70.0
2018,1,23,17,15,91.0,12.0,1.4,11.85,17.5,69.86,0.0
2018,1,23,17,30,9.0,1.0,1.4,11.7,1.0,0.0,0.0
2018,1,23,17,45,4.5,0.5,1.4,11.5,0.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,7,15,14.5,7.0,1.1,9.4,7.5,5.97,0.0
2018,1,24,7,30,29.0,14.0,1.1,10.0,15.0,11.56,0.0
2018,1,24,7,45,18.5,27.5,1.15,10.55,28.5,22.41,12.75
2018,1,24,8,0,8.0,41.0,1.2,11.1,42.0,33.14,23.57
2018,1,24,8,15,4.5,58.5,1.35,11.6,59.0,46.6,36.03
2018,1,24,8,30,1.0,76.0,1.5,12.1,76.0,59.9,48.17
2018,1,24,8,45,89.0,97.0,1.65,12.6,124.0,72.52,59.5
2018,1,24,9,0,177.0,118.0,1.8,13.1,172.0,87.21,72.46
2018,1,24,9,15,285.0,124.5,1.9,13.5,225.0,89.99,74.72
2018,1,24,9,30,393.0,131.0,2.0,13.9,278.0,91.64,75.94
2018,1,24,9,45,382.5,147.5,2.15,14.25,302.0,101.31,84.16
2018,1,24,10,0,372.0,164.0,2.3,14.6,326.0,115.06,95.84
2018,1,24,10,15,381.0,174.5,2.4,14.75,350.5,121.23,100.93
2018,1,24,10,30,390.0,185.0,2.5,14.9,375.0,148.18,107.9
2018,1,24,10,45,334.0,206.5,2.6,15.05,374.5,182.9,132.59
2018,1,24,11,0,278.0,228.0,2.7,15.2,374.0,212.11,157.7
2018,1,24,11,15,239.5,240.0,2.8,15.3,368.5,234.73,178.35
2018,1,24,11,30,201.0,252.0,2.9,15.4,363.0,250.64,193.78
2018,1,24,11,45,173.0,257.0,3.05,15.45,353.5,261.03,204.24
2018,1,24,12,0,145.0,262.0,3.2,15.5,344.0,268.5,211.95
2018,1,24,12,15,126.5,260.0,3.2,15.45,331.5,271.54,215.61
2018,1,24,12,30,108.0,258.0,3.2,15.4,319.0,267.71,213.51
2018,1,24,12,45,206.0,247.5,3.25,15.3,362.5,321.64,257.44
2018,1,24,13,0,304.0,237.0,3.3,15.2,406.0,384.93,308.98
2018,1,24,13,15,301.0,231.0,3.2,15.0,395.0,394.46,317.81
2018,1,24,13,30,298.0,225.0,3.1,14.8,384.0,402.63,325.65
2018,1,24,13,45,363.5,203.0,3.05,14.6,389.0,436.27,354.48
2018,1,24,14,0,429.0,181.0,3.0,14.4,394.0,483.74,393.89
2018,1,24,14,15,352.0,183.0,2.85,14.2,351.0,435.92,356.72
2018,1,24,14,30,275.0,185.0,2.7,14.0,308.0,397.07,326.1
2018,1,24,14,45,219.0,174.5,2.6,13.8,267.5,341.83,282.43
2018,1,24,15,0,163.0,164.0,2.5,13.6,227.0,297.87,246.84
2018,1,24,15,15,179.5,145.0,2.5,13.6,207.5,294.26,245.22
2018,1,24,15,30,196.0,126.0,2.5,13.6,188.0,304.1,254.08
2018,1,24,15,45,210.5,107.5,2.1,12.85,165.5,297.21,249.27
2018,1,24,16,0,225.0,89.0,1.7,12.1,143.0,288.7,242.51
2018,1,24,16,15,191.0,73.0,1.7,11.85,112.0,247.39,206.9
2018,1,24,16,30,157.0,57.0,1.7,11.6,81.0,205.72,169.87
2018,1,24,16,45,116.5,41.0,1.7,11.35,55.5,159.71,126.65
2018,1,24,17,0,76.0,25.0,1.7,11.1,30.0,103.6,48.3
2018,1,24,17,15,44.0,13.5,1.75,11.1,16.0,40.48,0.0
2018,1,24,17,30,12.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.8,11.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,7,15,82.5,11.5,1.7,8.4,15.5,9.82,0.0
2018,1,25,7,30,165.0,23.0,1.8,9.0,31.0,17.95,0.0
2018,1,25,7,45,288.5,34.5,1.85,9.55,67.0,28.83,18.26
2018,1,25,8,0,412.0,46.0,1.9,10.1,103.0,37.94,27.92
2018,1,25,8,15,489.0,53.5,2.0,10.3,146.0,43.29,33.26
2018,1,25,8,30,566.0,61.0,2.1,10.5,189.0,48.68,38.41
2018,1,25,8,45,600.5,68.5,2.2,10.7,229.5,53.74,43.09
2018,1,25,9,0,635.0,76.0,2.3,10.9,270.0,58.71,47.56
2018,1,25,9,15,630.5,86.0,2.35,11.0,301.0,65.11,53.24
2018,1,25,9,30,626.0,96.0,2.4,11.1,332.0,71.27,58.63
2018,1,25,9,45,478.5,131.5,2.45,11.25,322.0,91.84,76.78
2018,1,25,10,0,331.0,167.0,2.5,11.4,312.0,116.31,98.14
2018,1,25,10,15,316.5,184.5,2.6,11.45,331.0,126.2,106.56
2018,1,25,10,30,302.0,202.0,2.7,11.5,350.0,154.05,116.43
2018,1,25,10,45,265.0,217.0,2.75,11.5,351.5,182.31,136.75
2018,1,25,11,0,228.0,232.0,2.8,11.5,353.0,209.63,160.1
2018,1,25,11,15,194.5,237.5,2.9,11.55,343.0,223.63,173.64
2018,1,25,11,30,161.0,243.0,3.0,11.6,333.0,233.86,184.3
2018,1,25,11,45,136.5,236.5,3.1,11.6,313.5,234.49,186.64
2018,1,25,12,0,112.0,230.0,3.2,11.6,294.0,231.83,185.96
2018,1,25,12,15,111.0,226.0,3.25,11.65,289.5,237.86,191.7
2018,1,25,12,30,110.0,222.0,3.3,11.7,285.0,243.25,196.84
2018,1,25,12,45,154.0,237.5,3.35,11.75,324.5,287.44,233.42
2018,1,25,13,0,198.0,253.0,3.4,11.8,364.0,335.7,273.2
2018,1,25,13,15,281.5,227.5,3.45,11.85,381.0,380.63,310.9
2018,1,25,13,30,365.0,202.0,3.5,11.9,398.0,421.0,345.3
2018,1,25,13,45,362.5,189.0,3.5,11.9,377.0,422.23,347.71
2018,1,25,14,0,360.0,176.0,3.5,11.9,356.0,421.48,348.62
2018,1,25,14,15,349.5,168.0,3.5,11.85,334.5,418.77,347.74
2018,1,25,14,30,339.0,160.0,3.5,11.8,313.0,414.19,345.27
2018,1,25,14,45,482.0,130.0,3.45,11.75,328.5,507.91,423.77
2018,1,25,15,0,625.0,100.0,3.4,11.7,344.0,594.57,495.17
2018,1,25,15,15,609.5,90.5,3.4,11.7,308.0,580.83,485.16
2018,1,25,15,30,594.0,81.0,3.4,11.7,272.0,564.14,472.95
2018,1,25,15,45,571.0,72.5,2.85,11.1,235.0,540.37,453.73
2018,1,25,16,0,548.0,64.0,2.3,10.5,198.0,514.17,431.26
2018,1,25,16,15,490.5,55.0,2.15,9.95,156.5,460.29,386.17
2018,1,25,16,30,433.0,46.0,2.0,9.4,115.0,405.36,337.78
2018,1,25,16,45,355.0,37.0,1.8,8.8,81.0,335.7,272.41
2018,1,25,17,0,277.0,28.0,1.6,8.2,47.0,254.91,144.82
2018,1,25,17,15,146.5,15.0,1.6,8.1,24.5,109.65,0.0
2018,1,25,17,30,16.0,2.0,1.6,8.0,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.0,1.6,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,7,15,77.0,10.5,1.5,7.5,14.5,8.96,0.0
2018,1,26,7,30,154.0,21.0,1.5,7.9,29.0,16.39,0.0
2018,1,26,7,45,311.5,31.5,1.55,8.25,68.5,26.06,16.25
2018,1,26,8,0,469.0,42.0,1.6,8.6,108.0,34.56,25.15
2018,1,26,8,15,561.5,46.5,1.7,9.1,154.0,37.71,28.44
2018,1,26,8,30,654.0,51.0,1.8,9.6,200.0,44.71,34.99
2018,1,26,8,45,703.5,54.5,1.9,10.05,245.0,47.29,37.38
2018,1,26,9,0,753.0,58.0,2.0,10.5,290.0,49.95,39.74
2018,1,26,9,15,785.0,61.0,2.0,10.9,332.0,52.09,41.56
2018,1,26,9,30,817.0,64.0,2.0,11.3,374.0,54.26,43.36
2018,1,26,9,45,840.5,65.5,2.0,11.7,411.0,55.2,44.04
2018,1,26,10,0,864.0,67.0,2.0,12.1,448.0,62.99,50.8
2018,1,26,10,15,879.5,68.0,2.0,12.4,479.0,64.08,51.59
2018,1,26,10,30,895.0,69.0,2.0,12.7,510.0,106.48,59.27
2018,1,26,10,45,906.0,69.5,1.95,12.95,534.0,159.97,90.26
2018,1,26,11,0,917.0,70.0,1.9,13.2,558.0,213.63,131.84
2018,1,26,11,15,923.0,70.5,1.95,13.4,574.5,266.14,177.7
2018,1,26,11,30,929.0,71.0,2.0,13.6,591.0,317.85,224.78
2018,1,26,11,45,903.5,79.5,2.0,13.8,591.5,365.27,269.37
2018,1,26,12,0,878.0,88.0,2.0,14.0,592.0,408.77,309.86
2018,1,26,12,15,905.0,80.5,2.05,14.1,601.0,455.94,351.63
2018,1,26,12,30,932.0,73.0,2.1,14.2,610.0,502.83,392.45
2018,1,26,12,45,925.5,74.0,2.15,14.25,602.0,540.74,425.81
2018,1,26,13,0,919.0,75.0,2.2,14.3,594.0,575.73,456.17
2018,1,26,13,15,913.0,74.5,2.2,14.3,579.0,606.43,482.52
2018,1,26,13,30,907.0,74.0,2.2,14.3,564.0,633.98,505.97
2018,1,26,13,45,898.0,73.0,2.2,14.25,541.5,655.89,524.9
2018,1,26,14,0,889.0,72.0,2.2,14.2,519.0,674.36,541.01
2018,1,26,14,15,874.0,70.5,2.2,14.1,489.0,684.75,551.0
2018,1,26,14,30,859.0,69.0,2.2,14.0,459.0,691.49,557.48
2018,1,26,14,45,840.5,66.5,2.2,13.85,424.0,697.11,563.04
2018,1,26,15,0,822.0,64.0,2.2,13.7,389.0,693.33,561.59
2018,1,26,15,15,782.0,62.0,2.2,13.7,345.0,670.9,545.77
2018,1,26,15,30,742.0,60.0,2.2,13.7,301.0,644.93,526.97
2018,1,26,15,45,656.0,59.0,1.95,12.85,250.0,587.65,483.64
2018,1,26,16,0,570.0,58.0,1.7,12.0,199.0,524.64,434.47
2018,1,26,16,15,443.5,55.0,1.7,11.35,151.0,427.76,356.69
2018,1,26,16,30,317.0,52.0,1.7,10.7,103.0,328.03,272.73
2018,1,26,16,45,268.0,39.5,1.7,10.05,73.0,278.12,225.94
2018,1,26,17,0,219.0,27.0,1.7,9.4,43.0,218.72,135.13
2018,1,26,17,15,121.0,15.5,1.75,9.2,23.0,93.58,0.0
2018,1,26,17,30,23.0,4.0,1.8,9.0,3.0,0.0,0.0
2018,1,26,17,45,11.5,2.0,1.8,8.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,27,7,15,29.5,10.0,2.2,6.45,11.5,8.54,0.0
2018,1,27,7,30,59.0,20.0,2.4,7.1,23.0,15.76,0.0
2018,1,27,7,45,199.0,33.5,2.55,7.8,59.5,25.85,16.25
2018,1,27,8,0,339.0,47.0,2.7,8.5,96.0,36.23,26.66
2018,1,27,8,15,428.5,53.5,2.8,9.1,137.5,42.79,33.02
2018,1,27,8,30,518.0,60.0,2.9,9.7,179.0,47.37,37.37
2018,1,27,8,45,591.5,63.5,2.95,10.3,226.5,49.55,39.37
2018,1,27,9,0,665.0,67.0,3.0,10.9,274.0,51.89,41.41
2018,1,27,9,15,737.5,64.0,3.1,11.5,322.5,53.96,43.12
2018,1,27,9,30,810.0,61.0,3.2,12.1,371.0,51.82,41.02
2018,1,27,9,45,799.5,69.5,3.3,12.7,400.0,57.68,46.05
2018,1,27,10,0,789.0,78.0,3.4,13.3,429.0,63.34,50.85
2018,1,27,10,15,822.5,75.5,3.45,13.7,463.5,61.33,48.88
2018,1,27,10,30,856.0,73.0,3.5,14.1,498.0,108.25,61.09
2018,1,27,10,45,843.0,80.5,3.55,14.5,515.5,156.21,89.29
2018,1,27,11,0,830.0,88.0,3.6,14.9,533.0,209.1,131.6
2018,1,27,11,15,748.0,115.0,3.65,15.15,525.0,255.89,176.08
2018,1,27,11,30,666.0,142.0,3.7,15.4,517.0,298.51,217.71
2018,1,27,11,45,736.0,124.0,3.75,15.65,544.5,344.96,257.7
2018,1,27,12,0,806.0,106.0,3.8,15.9,572.0,398.09,303.43
2018,1,27,12,15,756.5,120.5,3.85,16.05,558.5,429.46,333.53
2018,1,27,12,30,707.0,135.0,3.9,16.2,545.0,457.61,359.87
2018,1,27,12,45,744.0,122.0,3.95,16.3,549.0,498.26,394.92
2018,1,27,13,0,781.0,109.0,4.0,16.4,553.0,538.85,429.5
2018,1,27,13,15,803.0,100.5,3.95,16.45,546.5,574.65,459.83
2018,1,27,13,30,825.0,92.0,3.9,16.5,540.0,608.95,488.62
2018,1,27,13,45,791.0,93.5,3.9,16.55,509.5,616.47,496.4
2018,1,27,14,0,757.0,95.0,3.9,16.6,479.0,619.49,500.56
2018,1,27,14,15,741.0,92.5,3.8,16.5,450.5,626.25,507.58
2018,1,27,14,30,725.0,90.0,3.7,16.4,422.0,632.47,513.9
2018,1,27,14,45,770.0,74.5,3.6,16.25,403.0,658.59,535.72
2018,1,27,15,0,815.0,59.0,3.5,16.1,384.0,677.83,551.27
2018,1,27,15,15,793.0,57.5,3.5,16.1,347.0,675.63,550.49
2018,1,27,15,30,771.0,56.0,3.5,16.1,310.0,663.64,542.1
2018,1,27,15,45,684.5,58.0,2.85,15.15,260.0,605.02,496.77
2018,1,27,16,0,598.0,60.0,2.2,14.2,210.0,549.65,452.62
2018,1,27,16,15,499.0,54.5,2.15,13.45,162.5,469.16,388.66
2018,1,27,16,30,400.0,49.0,2.1,12.7,115.0,387.9,320.67
2018,1,27,16,45,309.0,37.5,2.05,12.0,78.5,306.55,248.59
2018,1,27,17,0,218.0,26.0,2.0,11.3,42.0,220.76,144.75
2018,1,27,17,15,120.5,14.5,2.0,11.05,22.0,92.76,0.0
2018,1,27,17,30,23.0,3.0,2.0,10.8,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,2.05,10.55,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,28,7,15,136.0,11.5,1.85,10.25,19.0,9.82,0.0
2018,1,28,7,30,272.0,23.0,1.9,11.1,38.0,19.51,0.0
2018,1,28,7,45,406.5,31.0,1.9,12.0,78.0,25.76,15.99
2018,1,28,8,0,541.0,39.0,1.9,12.9,118.0,32.15,22.63
2018,1,28,8,15,613.5,44.5,1.9,13.55,164.0,39.45,29.49
2018,1,28,8,30,686.0,50.0,1.9,14.2,210.0,43.94,33.66
2018,1,28,8,45,731.5,53.5,1.9,14.85,255.5,46.58,36.02
2018,1,28,9,0,777.0,57.0,1.9,15.5,301.0,49.27,38.32
2018,1,28,9,15,809.0,59.5,1.85,16.15,343.5,51.07,39.76
2018,1,28,9,30,841.0,62.0,1.8,16.8,386.0,52.9,41.19
2018,1,28,9,45,865.0,63.0,1.75,17.45,424.0,59.99,47.18
2018,1,28,10,0,889.0,64.0,1.7,18.1,462.0,61.27,48.05
2018,1,28,10,15,903.5,65.5,1.65,18.7,493.5,62.72,49.08
2018,1,28,10,30,918.0,67.0,1.6,19.3,525.0,109.01,58.06
2018,1,28,10,45,928.0,67.5,1.6,19.9,549.5,163.78,89.55
2018,1,28,11,0,938.0,68.0,1.6,20.5,574.0,218.6,131.11
2018,1,28,11,15,944.5,69.0,1.55,20.9,591.5,272.87,177.0
2018,1,28,11,30,951.0,70.0,1.5,21.3,609.0,326.4,223.81
2018,1,28,11,45,954.5,70.0,1.45,21.65,618.0,377.12,268.5
2018,1,28,12,0,958.0,70.0,1.4,22.0,627.0,426.31,311.16
2018,1,28,12,15,958.0,70.0,1.35,22.15,628.0,472.29,350.54
2018,1,28,12,30,958.0,70.0,1.3,22.3,629.0,516.04,387.06
2018,1,28,12,45,955.0,70.5,1.25,22.4,622.0,556.35,420.04
2018,1,28,13,0,952.0,71.0,1.2,22.5,615.0,593.89,450.01
2018,1,28,13,15,946.0,70.0,1.2,22.45,599.5,625.25,475.46
2018,1,28,13,30,940.0,69.0,1.2,22.4,584.0,653.32,498.07
2018,1,28,13,45,931.5,68.0,1.2,22.35,561.5,676.44,516.79
2018,1,28,14,0,923.0,67.0,1.2,22.3,539.0,696.04,532.77
2018,1,28,14,15,909.5,66.0,1.2,22.1,509.0,708.68,543.73
2018,1,28,14,30,896.0,65.0,1.2,21.9,479.0,717.62,551.31
2018,1,28,14,45,877.0,63.5,1.2,21.65,443.0,718.39,553.4
2018,1,28,15,0,858.0,62.0,1.2,21.4,407.0,715.53,553.04
2018,1,28,15,15,831.5,59.5,1.2,21.4,366.0,709.1,549.58
2018,1,28,15,30,805.0,57.0,1.2,21.4,325.0,692.62,538.75
2018,1,28,15,45,765.0,53.5,1.15,19.9,280.0,661.53,519.42
2018,1,28,16,0,725.0,50.0,1.1,18.4,235.0,627.49,496.72
2018,1,28,16,15,646.5,47.0,1.15,17.7,187.5,563.04,448.91
2018,1,28,16,30,568.0,44.0,1.2,17.0,140.0,504.97,402.93
2018,1,28,16,45,384.5,36.0,1.3,16.3,92.0,359.66,285.36
2018,1,28,17,0,201.0,28.0,1.4,15.6,44.0,214.09,144.18
2018,1,28,17,15,117.0,16.5,1.4,15.35,24.0,92.49,0.0
2018,1,28,17,30,33.0,5.0,1.4,15.1,4.0,0.0,0.0
2018,1,28,17,45,16.5,2.5,1.4,14.85,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,29,7,15,5.5,7.5,1.7,12.75,8.0,6.4,0.0
2018,1,29,7,30,11.0,15.0,1.6,13.3,16.0,12.61,0.0
2018,1,29,7,45,10.0,31.5,1.55,13.8,32.5,25.48,15.76
2018,1,29,8,0,9.0,48.0,1.5,14.3,49.0,38.4,27.99
2018,1,29,8,15,7.0,65.5,1.5,14.9,66.5,51.81,40.23
2018,1,29,8,30,5.0,83.0,1.5,15.5,84.0,65.09,52.15
2018,1,29,8,45,23.5,102.0,1.5,16.1,109.0,77.35,62.94
2018,1,29,9,0,42.0,121.0,1.5,16.7,134.0,90.65,74.41
2018,1,29,9,15,160.5,137.5,1.5,17.15,198.0,100.18,82.44
2018,1,29,9,30,279.0,154.0,1.5,17.6,262.0,108.11,88.96
2018,1,29,9,45,287.0,168.5,1.5,18.05,289.0,116.76,96.02
2018,1,29,10,0,295.0,183.0,1.5,18.5,316.0,125.18,102.79
2018,1,29,10,15,238.0,204.0,1.35,18.95,316.0,136.18,111.65
2018,1,29,10,30,181.0,225.0,1.2,19.4,316.0,167.15,125.8
2018,1,29,10,45,173.0,236.0,1.05,19.85,326.5,189.11,140.65
2018,1,29,11,0,165.0,247.0,0.9,20.3,337.0,210.23,156.72
2018,1,29,11,15,231.5,248.0,0.9,20.9,378.0,240.74,178.04
2018,1,29,11,30,298.0,249.0,0.9,21.5,419.0,277.01,204.73
2018,1,29,11,45,302.0,252.0,0.9,22.1,426.5,302.18,225.2
2018,1,29,12,0,306.0,255.0,0.9,22.7,434.0,327.23,245.41
2018,1,29,12,15,318.5,252.0,0.95,22.85,438.5,350.79,264.78
2018,1,29,12,30,331.0,249.0,1.0,23.0,443.0,374.49,284.12
2018,1,29,12,45,301.5,248.0,1.05,23.2,423.5,378.72,288.81
2018,1,29,13,0,272.0,247.0,1.1,23.4,404.0,379.77,290.85
2018,1,29,13,15,178.5,239.0,1.0,23.2,341.0,325.24,250.56
2018,1,29,13,30,85.0,231.0,0.9,23.0,278.0,261.38,202.05
2018,1,29,13,45,54.0,207.0,0.85,22.85,236.5,224.19,173.85
2018,1,29,14,0,23.0,183.0,0.8,22.7,195.0,174.71,135.28
2018,1,29,14,15,34.5,184.5,0.7,22.35,201.0,197.52,154.05
2018,1,29,14,30,46.0,186.0,0.6,22.0,207.0,212.07,166.04
2018,1,29,14,45,44.5,167.0,0.55,21.65,186.0,195.05,153.22
2018,1,29,15,0,43.0,148.0,0.5,21.3,165.0,177.27,139.79
2018,1,29,15,15,73.5,141.0,0.5,21.3,167.0,197.07,156.82
2018,1,29,15,30,104.0,134.0,0.5,21.3,169.0,231.98,185.36
2018,1,29,15,45,79.0,117.0,0.65,20.5,141.5,184.19,147.67
2018,1,29,16,0,54.0,100.0,0.8,19.7,114.0,150.1,120.15
2018,1,29,16,15,34.0,81.0,0.85,19.2,89.0,116.34,91.96
2018,1,29,16,30,14.0,62.0,0.9,18.7,64.0,72.92,55.22
2018,1,29,16,45,7.0,44.5,1.0,18.15,45.5,51.03,36.19
2018,1,29,17,0,0.0,27.0,1.1,17.6,27.0,27.16,13.86
2018,1,29,17,15,11.0,15.5,1.1,17.25,15.5,20.64,0.0
2018,1,29,17,30,22.0,4.0,1.1,16.9,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.15,16.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,7,15,26.0,10.5,0.8,14.0,12.0,8.96,0.0
2018,1,30,7,30,52.0,21.0,0.8,14.2,24.0,16.55,0.65
2018,1,30,7,45,110.0,38.0,0.8,14.45,52.0,29.39,19.13
2018,1,30,8,0,168.0,55.0,0.8,14.7,80.0,42.0,31.15
2018,1,30,8,15,229.0,70.0,0.95,15.05,117.0,53.05,41.34
2018,1,30,8,30,290.0,85.0,1.1,15.4,154.0,62.44,49.86
2018,1,30,8,45,418.0,86.5,1.2,15.75,208.0,63.74,51.06
2018,1,30,9,0,546.0,88.0,1.3,16.1,262.0,66.81,53.69
2018,1,30,9,15,677.0,77.0,1.35,16.45,322.0,58.31,46.06
2018,1,30,9,30,808.0,66.0,1.4,16.8,382.0,55.51,43.46
2018,1,30,9,45,837.0,66.0,1.45,17.2,420.5,55.35,43.15
2018,1,30,10,0,866.0,66.0,1.5,17.6,459.0,62.42,49.13
2018,1,30,10,15,827.5,81.0,1.5,18.15,477.0,65.19,51.3
2018,1,30,10,30,789.0,96.0,1.5,18.7,495.0,118.21,68.44
2018,1,30,10,45,853.0,83.0,1.5,19.25,533.0,163.42,92.21
2018,1,30,11,0,917.0,70.0,1.5,19.8,571.0,219.87,133.38
2018,1,30,11,15,876.5,84.5,1.5,20.25,575.0,273.27,180.53
2018,1,30,11,30,836.0,99.0,1.5,20.7,579.0,318.55,222.14
2018,1,30,11,45,868.5,90.0,1.5,21.15,595.5,367.21,264.04
2018,1,30,12,0,901.0,81.0,1.5,21.6,612.0,418.65,307.59
2018,1,30,12,15,922.0,75.0,1.45,21.85,619.0,465.95,347.46
2018,1,30,12,30,943.0,69.0,1.4,22.1,626.0,512.55,385.81
2018,1,30,12,45,929.0,72.5,1.35,22.35,616.0,549.73,416.29
2018,1,30,13,0,915.0,76.0,1.3,22.6,606.0,583.47,443.3
2018,1,30,13,15,916.0,73.5,1.25,22.65,593.0,616.33,469.3
2018,1,30,13,30,917.0,71.0,1.2,22.7,580.0,646.36,492.68
2018,1,30,13,45,917.5,67.5,1.1,22.75,560.0,672.01,512.03
2018,1,30,14,0,918.0,64.0,1.0,22.8,540.0,694.48,528.72
2018,1,30,14,15,905.5,63.0,0.9,22.65,511.0,707.65,538.24
2018,1,30,14,30,893.0,62.0,0.8,22.5,482.0,717.16,544.74
2018,1,30,14,45,859.5,63.5,0.7,22.3,443.0,710.95,540.54
2018,1,30,15,0,826.0,65.0,0.6,22.1,404.0,707.54,538.42
2018,1,30,15,15,797.0,61.5,0.6,22.1,362.0,691.17,528.2
2018,1,30,15,30,768.0,58.0,0.6,22.1,320.0,671.32,515.41
2018,1,30,15,45,751.5,53.0,0.75,20.85,280.5,655.73,509.36
2018,1,30,16,0,735.0,48.0,0.9,19.6,241.0,637.2,499.85
2018,1,30,16,15,676.0,44.0,1.05,18.8,195.0,585.75,463.47
2018,1,30,16,30,617.0,40.0,1.2,18.0,149.0,532.33,422.65
2018,1,30,16,45,517.0,33.5,1.3,17.2,106.0,445.24,351.48
2018,1,30,17,0,417.0,27.0,1.4,16.4,63.0,356.95,256.2
2018,1,30,17,15,243.0,16.5,1.4,15.95,34.5,178.47,0.0
2018,1,30,17,30,69.0,6.0,1.4,15.5,6.0,5.12,0.0
2018,1,30,17,45,34.5,3.0,1.45,15.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,7,15,155.0,12.0,1.45,11.7,21.5,10.24,0.0
2018,1,31,7,30,310.0,24.0,1.5,12.4,43.0,20.27,3.77
2018,1,31,7,45,442.5,31.0,1.55,13.05,85.0,25.68,16.21
2018,1,31,8,0,575.0,38.0,1.6,13.7,127.0,34.07,24.35
2018,1,31,8,15,644.0,43.5,1.6,14.2,174.0,38.57,28.7
2018,1,31,8,30,713.0,49.0,1.6,14.7,221.0,43.12,32.9
2018,1,31,8,45,756.0,52.0,1.6,15.2,267.0,45.4,34.93
2018,1,31,9,0,799.0,55.0,1.6,15.7,313.0,47.74,36.93
2018,1,31,9,15,828.0,57.5,1.5,16.3,356.0,49.59,38.42
2018,1,31,9,30,857.0,60.0,1.4,16.9,399.0,57.53,45.21
2018,1,31,9,45,873.0,63.0,1.3,17.5,436.0,60.18,47.3
2018,1,31,10,0,889.0,66.0,1.2,18.1,473.0,62.75,49.29
2018,1,31,10,15,828.5,83.5,1.2,18.6,483.0,66.94,52.7
2018,1,31,10,30,768.0,101.0,1.2,19.1,493.0,121.96,71.48
2018,1,31,10,45,845.0,88.0,1.2,19.6,537.5,167.81,95.68
2018,1,31,11,0,922.0,75.0,1.2,20.1,582.0,226.4,137.98
2018,1,31,11,15,940.5,72.5,1.35,20.35,603.0,280.26,183.47
2018,1,31,11,30,959.0,70.0,1.5,20.6,624.0,334.42,230.9
2018,1,31,11,45,962.0,70.5,1.6,20.85,633.5,386.09,276.88
2018,1,31,12,0,965.0,71.0,1.7,21.1,643.0,436.2,320.94
2018,1,31,12,15,961.5,72.5,1.8,21.2,643.5,482.69,361.57
2018,1,31,12,30,958.0,74.0,1.9,21.3,644.0,526.69,399.31
2018,1,31,12,45,950.0,76.0,1.95,21.35,636.0,566.24,432.71
2018,1,31,13,0,942.0,78.0,2.0,21.4,628.0,602.71,463.02
2018,1,31,13,15,936.0,77.5,2.05,21.35,612.5,634.63,489.6
2018,1,31,13,30,930.0,77.0,2.1,21.3,597.0,663.31,513.37
2018,1,31,13,45,921.0,75.5,2.1,21.2,574.0,685.66,532.05
2018,1,31,14,0,912.0,74.0,2.1,21.1,551.0,704.46,547.94
2018,1,31,14,15,899.0,72.5,2.05,20.85,521.0,716.9,558.68
2018,1,31,14,30,886.0,71.0,2.0,20.6,491.0,725.66,566.11
2018,1,31,14,45,866.5,68.5,1.95,20.35,454.0,724.86,566.8
2018,1,31,15,0,847.0,66.0,1.9,20.1,417.0,726.99,569.72
2018,1,31,15,15,775.0,69.5,1.9,20.1,366.0,687.16,542.03
2018,1,31,15,30,703.0,73.0,1.9,20.1,315.0,647.82,514.46
2018,1,31,15,45,674.0,66.5,1.6,18.75,273.5,621.6,496.49
2018,1,31,16,0,645.0,60.0,1.3,17.4,232.0,592.71,475.23
2018,1,31,16,15,529.5,56.5,1.35,16.65,180.0,501.06,406.1
2018,1,31,16,30,414.0,53.0,1.4,15.9,128.0,408.47,332.68
2018,1,31,16,45,348.0,42.0,1.45,15.15,92.0,343.93,277.39
2018,1,31,17,0,282.0,31.0,1.5,14.4,56.0,280.7,208.26
2018,1,31,17,15,168.5,18.5,1.5,14.15,31.0,130.33,0.0
2018,1,31,17,30,55.0,6.0,1.5,13.9,6.0,5.12,0.0
2018,1,31,17,45,27.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
