Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,15,534.0,80.0,2.1,10.6,243.0,574.75,478.71
2018,2,21,16,30,520.0,68.0,1.9,10.0,203.0,545.4,455.44
2018,2,21,16,45,444.0,59.5,1.75,9.35,157.5,468.93,393.21
2018,2,21,17,0,368.0,51.0,1.6,8.7,112.0,392.59,328.36
2018,2,21,17,15,301.5,39.5,1.6,8.45,78.0,321.55,262.31
2018,2,21,17,30,235.0,28.0,1.6,8.2,44.0,239.35,130.05
2018,2,21,17,45,123.5,15.0,1.65,7.9,23.0,99.47,0.0
2018,2,21,18,0,12.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,45,19.5,5.5,2.1,5.95,6.5,4.69,0.0
2018,2,22,7,0,39.0,11.0,2.2,6.4,13.0,9.39,0.0
2018,2,22,7,15,85.0,24.5,2.4,6.75,34.5,19.47,10.44
2018,2,22,7,30,131.0,38.0,2.6,7.1,56.0,29.81,21.04
2018,2,22,7,45,94.0,53.5,2.8,7.4,69.0,42.4,32.91
2018,2,22,8,0,57.0,69.0,3.0,7.7,82.0,53.58,43.34
2018,2,22,8,15,47.0,91.5,3.15,7.95,104.0,71.1,59.36
2018,2,22,8,30,37.0,114.0,3.3,8.2,126.0,86.73,73.42
2018,2,22,8,45,34.5,133.5,3.45,8.45,146.0,100.18,85.3
2018,2,22,9,0,32.0,153.0,3.6,8.7,166.0,113.31,96.72
2018,2,22,9,15,42.0,172.0,3.65,9.0,191.0,125.98,107.59
2018,2,22,9,30,52.0,191.0,3.7,9.3,216.0,138.37,118.08
2018,2,22,9,45,76.5,201.5,3.8,9.6,242.0,145.9,124.24
2018,2,22,10,0,101.0,212.0,3.9,9.9,268.0,145.66,123.58
2018,2,22,10,15,348.0,194.0,4.0,10.2,401.5,153.09,113.08
2018,2,22,10,30,595.0,176.0,4.1,10.5,535.0,192.26,129.98
2018,2,22,10,45,753.0,137.0,4.15,10.75,610.5,232.86,155.99
2018,2,22,11,0,911.0,98.0,4.2,11.0,686.0,298.75,207.61
2018,2,22,11,15,917.5,99.0,4.35,11.1,704.0,354.37,259.15
2018,2,22,11,30,924.0,100.0,4.5,11.2,722.0,409.3,310.24
2018,2,22,11,45,927.0,100.0,4.6,11.35,731.5,461.11,358.1
2018,2,22,12,0,930.0,100.0,4.7,11.5,741.0,511.37,403.69
2018,2,22,12,15,928.5,100.5,4.8,11.5,741.5,558.07,445.68
2018,2,22,12,30,927.0,101.0,4.9,11.5,742.0,602.44,484.89
2018,2,22,12,45,923.0,101.0,5.05,11.5,734.0,642.39,520.02
2018,2,22,13,0,919.0,101.0,5.2,11.5,726.0,679.47,552.3
2018,2,22,13,15,914.0,100.5,5.3,11.45,710.5,712.39,580.83
2018,2,22,13,30,909.0,100.0,5.4,11.4,695.0,742.12,606.56
2018,2,22,13,45,892.0,101.0,5.5,11.3,668.5,767.26,628.06
2018,2,22,14,0,875.0,102.0,5.6,11.2,642.0,783.39,641.91
2018,2,22,14,15,678.5,145.5,5.65,11.05,552.0,705.8,582.51
2018,2,22,14,30,482.0,189.0,5.7,10.9,462.0,606.51,503.43
2018,2,22,14,45,331.5,202.0,5.75,10.75,384.0,495.04,413.82
2018,2,22,15,0,181.0,215.0,5.8,10.6,306.0,379.87,318.21
2018,2,22,15,15,232.5,194.0,5.8,10.6,301.0,423.04,356.29
2018,2,22,15,30,284.0,173.0,5.8,10.6,296.0,448.19,379.51
2018,2,22,15,45,275.0,153.0,5.7,10.2,261.5,422.41,359.83
2018,2,22,16,0,266.0,133.0,5.6,9.8,227.0,394.8,338.34
2018,2,22,16,15,209.5,117.5,5.4,9.5,184.5,332.73,285.78
2018,2,22,16,30,153.0,102.0,5.2,9.2,142.0,254.56,218.57
2018,2,22,16,45,119.0,81.5,5.0,8.85,108.5,204.08,174.14
2018,2,22,17,0,85.0,61.0,4.8,8.5,75.0,153.2,128.35
2018,2,22,17,15,54.0,42.0,4.7,8.25,50.0,106.95,85.53
2018,2,22,17,30,23.0,23.0,4.6,8.0,25.0,43.88,22.12
2018,2,22,17,45,16.0,12.5,4.45,7.75,13.5,21.95,0.0
2018,2,22,18,0,9.0,2.0,4.3,7.5,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,4.3,7.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.45,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,23,6,45,105.0,10.0,2.7,3.8,15.0,8.54,0.0
2018,2,23,7,0,210.0,20.0,2.8,4.3,30.0,16.88,0.0
2018,2,23,7,15,365.5,30.5,3.0,4.8,73.0,25.35,15.81
2018,2,23,7,30,521.0,41.0,3.2,5.3,116.0,33.82,24.86
2018,2,23,7,45,604.0,47.5,3.4,5.75,167.5,38.6,29.7
2018,2,23,8,0,687.0,54.0,3.6,6.2,219.0,47.3,37.88
2018,2,23,8,15,737.5,58.0,3.7,6.6,271.0,50.19,40.57
2018,2,23,8,30,788.0,62.0,3.8,7.0,323.0,53.15,43.19
2018,2,23,8,45,822.5,65.0,3.9,7.4,373.5,55.18,44.88
2018,2,23,9,0,857.0,68.0,4.0,7.8,424.0,57.24,46.55
2018,2,23,9,15,881.0,70.5,4.05,8.1,470.0,65.73,54.02
2018,2,23,9,30,905.0,73.0,4.1,8.4,516.0,67.98,55.82
2018,2,23,9,45,924.0,74.0,4.15,8.7,557.0,69.07,56.57
2018,2,23,10,0,943.0,75.0,4.2,9.0,598.0,70.11,57.29
2018,2,23,10,15,954.5,77.0,4.25,9.25,632.0,125.37,70.08
2018,2,23,10,30,966.0,79.0,4.3,9.5,666.0,186.39,109.11
2018,2,23,10,45,975.0,79.5,4.3,9.75,692.5,246.36,158.24
2018,2,23,11,0,984.0,80.0,4.3,10.0,719.0,306.27,212.16
2018,2,23,11,15,988.0,81.0,4.35,10.2,737.0,364.78,266.73
2018,2,23,11,30,992.0,82.0,4.4,10.4,755.0,422.21,320.28
2018,2,23,11,45,993.5,82.5,4.45,10.55,764.0,476.91,370.81
2018,2,23,12,0,995.0,83.0,4.5,10.7,773.0,529.8,418.69
2018,2,23,12,15,992.5,84.0,4.5,10.8,773.5,579.11,462.46
2018,2,23,12,30,990.0,85.0,4.5,10.9,774.0,625.87,503.04
2018,2,23,12,45,984.0,87.0,4.55,11.05,766.0,668.77,539.7
2018,2,23,13,0,978.0,89.0,4.6,11.2,758.0,708.56,573.15
2018,2,23,13,15,973.0,88.0,4.55,11.25,741.5,742.8,601.57
2018,2,23,13,30,968.0,87.0,4.5,11.3,725.0,773.63,626.88
2018,2,23,13,45,960.5,86.0,4.5,11.3,701.0,799.12,646.74
2018,2,23,14,0,953.0,85.0,4.5,11.3,677.0,820.9,663.83
2018,2,23,14,15,942.5,83.5,4.45,11.25,645.5,836.05,675.93
2018,2,23,14,30,932.0,82.0,4.4,11.2,614.0,847.31,685.33
2018,2,23,14,45,917.0,80.0,4.4,11.15,575.5,850.48,689.25
2018,2,23,15,0,902.0,78.0,4.4,11.1,537.0,849.75,690.47
2018,2,23,15,15,880.5,76.0,4.4,11.1,493.0,848.09,691.02
2018,2,23,15,30,859.0,74.0,4.4,11.1,449.0,834.58,682.71
2018,2,23,15,45,829.0,70.5,4.1,10.7,400.0,808.43,663.78
2018,2,23,16,0,799.0,67.0,3.8,10.3,351.0,778.9,642.56
2018,2,23,16,15,740.0,63.5,3.4,9.6,296.5,722.24,599.87
2018,2,23,16,30,681.0,60.0,3.0,8.9,242.0,670.28,559.31
2018,2,23,16,45,581.5,54.0,2.65,8.15,186.5,575.61,483.06
2018,2,23,17,0,482.0,48.0,2.3,7.4,131.0,481.64,404.01
2018,2,23,17,15,364.0,38.0,2.25,7.0,88.5,370.71,306.56
2018,2,23,17,30,246.0,28.0,2.2,6.6,46.0,255.11,166.69
2018,2,23,17,45,133.5,15.5,2.15,6.15,24.0,107.71,0.0
2018,2,23,18,0,21.0,3.0,2.1,5.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,2.1,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,6,45,107.0,11.5,1.15,5.35,17.0,9.82,0.0
2018,2,24,7,0,214.0,23.0,1.1,5.8,34.0,19.59,0.0
2018,2,24,7,15,354.5,33.5,1.15,6.45,76.0,27.89,18.19
2018,2,24,7,30,495.0,44.0,1.2,7.1,118.0,36.19,26.91
2018,2,24,7,45,574.0,51.5,1.25,7.75,168.5,41.64,32.29
2018,2,24,8,0,653.0,59.0,1.3,8.4,219.0,47.11,37.42
2018,2,24,8,15,703.0,64.0,1.3,9.0,270.5,50.38,40.38
2018,2,24,8,30,753.0,69.0,1.3,9.6,322.0,58.43,47.54
2018,2,24,8,45,786.0,72.5,1.3,10.2,371.0,60.6,49.27
2018,2,24,9,0,819.0,76.0,1.3,10.8,420.0,62.78,50.96
2018,2,24,9,15,840.0,79.5,1.45,11.25,464.5,64.81,52.52
2018,2,24,9,30,861.0,83.0,1.6,11.7,509.0,66.81,54.04
2018,2,24,9,45,876.5,85.5,1.7,12.1,548.0,67.99,54.84
2018,2,24,10,0,892.0,88.0,1.8,12.5,587.0,69.17,55.65
2018,2,24,10,15,902.0,90.0,2.0,12.8,619.0,133.64,76.47
2018,2,24,10,30,912.0,92.0,2.2,13.1,651.0,191.8,113.76
2018,2,24,10,45,919.0,93.5,2.4,13.4,676.0,249.42,160.41
2018,2,24,11,0,926.0,95.0,2.6,13.7,701.0,306.85,211.12
2018,2,24,11,15,929.0,96.0,2.8,13.85,717.5,362.27,261.82
2018,2,24,11,30,932.0,97.0,3.0,14.0,734.0,416.61,311.48
2018,2,24,11,45,932.0,98.0,3.25,14.15,742.0,468.42,358.48
2018,2,24,12,0,932.0,99.0,3.5,14.3,750.0,518.42,403.01
2018,2,24,12,15,930.5,99.0,3.7,14.3,750.0,564.79,443.86
2018,2,24,12,30,929.0,99.0,3.9,14.3,750.0,608.79,481.97
2018,2,24,12,45,925.5,99.0,4.1,14.3,742.0,649.08,516.46
2018,2,24,13,0,922.0,99.0,4.3,14.3,734.0,686.51,548.39
2018,2,24,13,15,916.0,98.5,4.45,14.1,718.0,718.8,576.34
2018,2,24,13,30,910.0,98.0,4.6,13.9,702.0,747.81,601.56
2018,2,24,13,45,901.0,96.5,4.7,13.75,677.5,770.23,620.32
2018,2,24,14,0,892.0,95.0,4.8,13.6,653.0,789.03,636.08
2018,2,24,14,15,881.0,93.5,4.85,13.3,622.5,809.69,653.56
2018,2,24,14,30,870.0,92.0,4.9,13.0,592.0,820.1,663.56
2018,2,24,14,45,855.0,89.5,4.9,12.7,555.0,822.31,667.37
2018,2,24,15,0,840.0,87.0,4.9,12.4,518.0,820.68,668.5
2018,2,24,15,15,817.5,84.5,4.9,12.4,475.0,809.04,661.43
2018,2,24,15,30,795.0,82.0,4.9,12.4,432.0,793.72,651.61
2018,2,24,15,45,740.5,80.5,4.8,11.75,379.0,749.1,620.12
2018,2,24,16,0,686.0,79.0,4.7,11.1,326.0,707.8,590.6
2018,2,24,16,15,589.5,76.5,4.45,10.7,266.5,622.65,524.11
2018,2,24,16,30,493.0,74.0,4.2,10.3,207.0,536.21,454.7
2018,2,24,16,45,421.5,64.5,3.9,9.85,161.5,461.56,392.53
2018,2,24,17,0,350.0,55.0,3.6,9.4,116.0,384.34,325.67
2018,2,24,17,15,258.0,42.0,3.45,9.2,79.0,294.35,244.06
2018,2,24,17,30,166.0,29.0,3.3,9.0,42.0,203.13,138.3
2018,2,24,17,45,90.0,15.5,3.1,8.75,22.0,77.19,0.0
2018,2,24,18,0,14.0,2.0,2.9,8.5,2.0,0.0,0.0
2018,2,24,18,15,7.0,1.0,2.9,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,25,6,45,76.5,11.0,1.95,5.75,15.0,9.39,0.0
2018,2,25,7,0,153.0,22.0,2.0,6.4,30.0,17.15,0.0
2018,2,25,7,15,300.5,34.0,2.0,7.0,72.5,28.03,18.5
2018,2,25,7,30,448.0,46.0,2.0,7.6,115.0,37.58,28.14
2018,2,25,7,45,559.0,51.5,2.05,8.15,169.5,41.44,32.06
2018,2,25,8,0,670.0,57.0,2.1,8.7,224.0,45.54,35.95
2018,2,25,8,15,718.5,61.5,2.3,9.45,275.5,52.79,42.48
2018,2,25,8,30,767.0,66.0,2.5,10.2,327.0,56.01,45.22
2018,2,25,8,45,800.0,69.5,2.65,10.95,376.5,58.29,47.02
2018,2,25,9,0,833.0,73.0,2.8,11.7,426.0,60.57,48.78
2018,2,25,9,15,856.5,75.5,2.8,12.2,471.5,61.97,49.78
2018,2,25,9,30,880.0,78.0,2.8,12.7,517.0,63.39,50.78
2018,2,25,9,45,897.5,79.5,2.8,13.2,557.0,72.33,58.4
2018,2,25,10,0,915.0,81.0,2.8,13.7,597.0,75.19,60.63
2018,2,25,10,15,927.0,82.5,2.75,14.05,630.5,133.79,74.37
2018,2,25,10,30,939.0,84.0,2.7,14.4,664.0,193.21,113.06
2018,2,25,10,45,947.0,85.5,2.7,14.7,690.0,252.43,161.19
2018,2,25,11,0,955.0,87.0,2.7,15.0,716.0,311.55,213.23
2018,2,25,11,15,960.0,87.5,2.7,15.25,734.0,368.64,264.87
2018,2,25,11,30,965.0,88.0,2.7,15.5,752.0,424.78,315.35
2018,2,25,11,45,967.0,89.0,2.75,15.7,761.5,478.93,363.4
2018,2,25,12,0,969.0,90.0,2.8,15.9,771.0,531.39,408.87
2018,2,25,12,15,967.5,90.5,2.85,15.95,771.5,579.74,450.25
2018,2,25,12,30,966.0,91.0,2.9,16.0,772.0,625.64,488.7
2018,2,25,12,45,962.5,91.5,2.95,16.1,764.5,667.74,523.28
2018,2,25,13,0,959.0,92.0,3.0,16.2,757.0,706.91,554.94
2018,2,25,13,15,954.5,91.5,3.05,16.2,741.0,741.35,582.8
2018,2,25,13,30,950.0,91.0,3.1,16.2,725.0,772.48,607.78
2018,2,25,13,45,942.0,90.0,3.1,16.15,701.0,797.12,626.21
2018,2,25,14,0,934.0,89.0,3.1,16.1,677.0,818.07,642.13
2018,2,25,14,15,922.5,87.5,3.1,16.0,645.5,832.0,653.31
2018,2,25,14,30,911.0,86.0,3.1,15.9,614.0,842.07,661.94
2018,2,25,14,45,895.0,84.0,3.15,15.75,575.5,844.05,665.42
2018,2,25,15,0,879.0,82.0,3.2,15.6,537.0,850.38,672.27
2018,2,25,15,15,858.0,79.5,3.2,15.6,493.0,840.15,666.57
2018,2,25,15,30,837.0,77.0,3.2,15.6,449.0,826.16,658.27
2018,2,25,15,45,805.5,73.5,3.0,14.9,400.0,798.46,640.34
2018,2,25,16,0,774.0,70.0,2.8,14.2,351.0,767.45,619.57
2018,2,25,16,15,729.0,65.5,2.65,13.3,300.0,720.91,587.07
2018,2,25,16,30,684.0,61.0,2.5,12.4,249.0,678.86,556.52
2018,2,25,16,45,614.0,54.5,2.3,11.5,197.5,606.55,500.21
2018,2,25,17,0,544.0,48.0,2.1,10.6,146.0,534.04,440.53
2018,2,25,17,15,425.5,39.0,2.1,10.1,100.5,421.73,344.78
2018,2,25,17,30,307.0,30.0,2.1,9.6,55.0,308.34,218.68
2018,2,25,17,45,163.5,17.0,2.15,9.1,29.0,131.19,0.0
2018,2,25,18,0,20.0,4.0,2.2,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,2.15,8.35,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.55,7.6,3.0,2.56,0.0
2018,2,26,7,0,0.0,6.0,1.6,7.8,6.0,4.92,0.0
2018,2,26,7,15,0.0,11.0,1.7,7.95,11.0,9.04,2.19
2018,2,26,7,30,0.0,16.0,1.8,8.1,16.0,13.16,6.21
2018,2,26,7,45,0.0,24.5,1.9,8.3,24.5,20.18,12.78
2018,2,26,8,0,0.0,33.0,2.0,8.5,33.0,27.23,19.31
2018,2,26,8,15,0.0,34.5,2.1,8.55,34.5,28.47,20.47
2018,2,26,8,30,0.0,36.0,2.2,8.6,36.0,29.72,21.59
2018,2,26,8,45,0.0,43.5,2.35,8.7,43.5,35.96,27.19
2018,2,26,9,0,0.0,51.0,2.5,8.8,51.0,42.21,32.75
2018,2,26,9,15,0.0,79.0,2.6,8.8,79.0,65.58,53.69
2018,2,26,9,30,0.0,107.0,2.7,8.8,107.0,87.43,73.02
2018,2,26,9,45,0.0,119.0,2.75,8.85,119.0,96.7,81.01
2018,2,26,10,0,0.0,131.0,2.8,8.9,131.0,105.91,88.92
2018,2,26,10,15,0.5,146.0,2.85,8.9,146.5,117.76,94.74
2018,2,26,10,30,1.0,161.0,2.9,8.9,162.0,129.82,104.62
2018,2,26,10,45,1.0,159.5,3.0,8.9,160.5,129.57,104.23
2018,2,26,11,0,1.0,158.0,3.1,8.9,159.0,129.14,103.75
2018,2,26,11,15,0.5,146.0,3.2,8.95,146.5,120.15,96.14
2018,2,26,11,30,0.0,134.0,3.3,9.0,134.0,110.75,88.21
2018,2,26,11,45,0.5,140.5,3.4,9.05,141.0,116.48,92.93
2018,2,26,12,0,1.0,147.0,3.5,9.1,148.0,122.32,97.76
2018,2,26,12,15,1.5,148.0,3.6,9.15,149.0,123.76,98.94
2018,2,26,12,30,2.0,149.0,3.7,9.2,150.0,125.25,100.18
2018,2,26,12,45,1.0,111.5,3.8,9.3,112.0,93.59,73.69
2018,2,26,13,0,0.0,74.0,3.9,9.4,74.0,61.58,46.75
2018,2,26,13,15,5.5,116.0,4.0,9.45,119.5,100.66,79.89
2018,2,26,13,30,11.0,158.0,4.1,9.5,165.0,141.08,113.92
2018,2,26,13,45,11.5,148.0,4.15,9.55,155.5,133.5,107.72
2018,2,26,14,0,12.0,138.0,4.2,9.6,146.0,125.79,101.48
2018,2,26,14,15,24.0,140.5,4.25,9.55,155.0,145.73,118.89
2018,2,26,14,30,36.0,143.0,4.3,9.5,164.0,159.71,131.35
2018,2,26,14,45,36.5,158.5,4.35,9.45,178.5,178.16,147.16
2018,2,26,15,0,37.0,174.0,4.4,9.4,193.0,198.36,164.46
2018,2,26,15,15,135.0,167.0,4.4,9.4,229.0,293.8,247.97
2018,2,26,15,30,233.0,160.0,4.4,9.4,265.0,392.14,332.46
2018,2,26,15,45,426.0,126.0,4.3,9.05,292.0,539.67,458.28
2018,2,26,16,0,619.0,92.0,4.2,8.7,319.0,672.39,566.55
2018,2,26,16,15,505.5,89.5,3.95,8.35,257.5,572.04,486.15
2018,2,26,16,30,392.0,87.0,3.7,8.0,196.0,466.49,400.11
2018,2,26,16,45,403.0,72.0,3.4,7.7,164.5,454.24,389.4
2018,2,26,17,0,414.0,57.0,3.1,7.4,133.0,442.66,376.28
2018,2,26,17,15,313.0,45.5,2.95,7.15,92.5,343.27,287.45
2018,2,26,17,30,212.0,34.0,2.8,6.9,52.0,250.94,185.34
2018,2,26,17,45,113.0,19.0,2.65,6.65,28.0,97.19,0.0
2018,2,26,18,0,14.0,4.0,2.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,2.4,6.3,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,3.5,2.1,4.9,3.5,2.99,0.0
2018,2,27,7,0,0.0,7.0,2.2,5.3,7.0,5.74,0.0
2018,2,27,7,15,0.0,13.0,2.3,5.6,13.0,10.69,3.75
2018,2,27,7,30,0.0,19.0,2.4,5.9,19.0,15.64,8.57
2018,2,27,7,45,0.0,23.0,2.5,6.2,23.0,18.94,11.77
2018,2,27,8,0,0.0,27.0,2.6,6.5,27.0,22.25,14.9
2018,2,27,8,15,3.0,61.5,2.6,6.85,62.5,50.98,41.28
2018,2,27,8,30,6.0,96.0,2.6,7.2,98.0,77.2,65.01
2018,2,27,8,45,122.0,132.0,2.6,7.6,184.5,97.35,82.89
2018,2,27,9,0,238.0,168.0,2.6,8.0,271.0,115.75,98.94
2018,2,27,9,15,513.0,134.0,2.55,8.4,386.0,91.87,77.23
2018,2,27,9,30,788.0,100.0,2.5,8.8,501.0,77.74,64.33
2018,2,27,9,45,823.5,98.0,2.5,9.2,545.0,75.57,62.14
2018,2,27,10,0,859.0,96.0,2.5,9.6,589.0,81.75,67.36
2018,2,27,10,15,894.0,91.0,2.55,10.0,629.0,143.53,82.87
2018,2,27,10,30,929.0,86.0,2.6,10.4,669.0,200.14,120.53
2018,2,27,10,45,940.0,86.5,2.6,10.8,696.0,258.83,169.43
2018,2,27,11,0,951.0,87.0,2.6,11.2,723.0,317.71,222.04
2018,2,27,11,15,957.5,87.5,2.65,11.45,741.5,375.14,274.65
2018,2,27,11,30,964.0,88.0,2.7,11.7,760.0,431.78,326.14
2018,2,27,11,45,967.5,87.5,2.75,11.95,769.5,485.3,374.15
2018,2,27,12,0,971.0,87.0,2.8,12.2,779.0,537.22,419.61
2018,2,27,12,15,973.0,87.5,2.85,12.35,781.5,587.4,462.61
2018,2,27,12,30,975.0,88.0,2.9,12.5,784.0,635.46,502.83
2018,2,27,12,45,973.5,87.5,3.0,12.6,776.5,678.11,538.37
2018,2,27,13,0,972.0,87.0,3.1,12.7,769.0,717.91,571.06
2018,2,27,13,15,967.5,86.0,3.1,12.75,753.0,752.14,598.72
2018,2,27,13,30,963.0,85.0,3.1,12.8,737.0,782.99,622.75
2018,2,27,13,45,955.5,84.5,3.1,12.85,713.0,808.66,641.88
2018,2,27,14,0,948.0,84.0,3.1,12.9,689.0,830.64,658.45
2018,2,27,14,15,937.5,83.0,3.05,12.8,658.0,845.97,670.42
2018,2,27,14,30,927.0,82.0,3.0,12.7,627.0,857.43,679.8
2018,2,27,14,45,912.5,80.5,2.95,12.65,589.0,861.18,683.69
2018,2,27,15,0,898.0,79.0,2.9,12.6,551.0,861.08,685.01
2018,2,27,15,15,878.0,76.5,2.9,12.6,506.5,859.85,685.92
2018,2,27,15,30,858.0,74.0,2.9,12.6,462.0,846.55,678.13
2018,2,27,15,45,829.5,71.0,2.7,12.2,413.5,821.74,661.5
2018,2,27,16,0,801.0,68.0,2.5,11.8,365.0,793.57,642.09
2018,2,27,16,15,746.0,65.0,2.3,11.05,311.0,739.94,603.76
2018,2,27,16,30,691.0,62.0,2.1,10.3,257.0,690.74,567.42
2018,2,27,16,45,639.5,55.0,1.85,9.55,207.0,632.16,521.37
2018,2,27,17,0,588.0,48.0,1.6,8.8,157.0,572.79,471.72
2018,2,27,17,15,415.0,40.5,1.65,8.4,105.5,418.28,344.21
2018,2,27,17,30,242.0,33.0,1.7,8.0,54.0,273.67,205.24
2018,2,27,17,45,134.0,18.5,1.7,7.6,29.0,112.2,0.0
2018,2,27,18,0,26.0,4.0,1.7,7.2,4.0,0.0,0.0
2018,2,27,18,15,13.0,2.0,1.7,7.05,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,5.4,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.8,2.0,0.0,0.0
2018,2,28,6,45,156.0,14.5,0.9,6.15,24.0,12.38,0.0
2018,2,28,7,0,295.0,26.0,0.9,6.5,46.0,21.92,7.68
2018,2,28,7,15,417.5,35.0,0.95,7.15,90.0,28.89,19.79
2018,2,28,7,30,540.0,44.0,1.0,7.8,134.0,35.91,26.83
2018,2,28,7,45,610.0,50.5,1.05,8.4,185.0,40.62,31.41
2018,2,28,8,0,680.0,57.0,1.1,9.0,236.0,49.35,39.43
2018,2,28,8,15,723.0,61.0,1.1,9.55,286.5,52.11,41.87
2018,2,28,8,30,766.0,65.0,1.1,10.1,337.0,54.91,44.24
2018,2,28,8,45,794.5,69.0,1.05,10.6,385.5,57.55,46.41
2018,2,28,9,0,823.0,73.0,1.0,11.1,434.0,60.15,48.49
2018,2,28,9,15,797.0,87.0,1.1,11.5,465.5,69.3,56.37
2018,2,28,9,30,771.0,101.0,1.2,11.9,497.0,78.03,63.79
2018,2,28,9,45,678.0,136.5,1.25,12.3,503.5,91.87,75.61
2018,2,28,10,0,585.0,172.0,1.3,12.7,510.0,120.74,89.72
2018,2,28,10,15,501.5,210.5,1.4,13.0,511.5,177.97,123.54
2018,2,28,10,30,418.0,249.0,1.5,13.3,513.0,226.67,162.35
2018,2,28,10,45,419.0,258.5,1.65,13.6,532.0,264.95,193.31
2018,2,28,11,0,420.0,268.0,1.8,13.9,551.0,303.35,225.9
2018,2,28,11,15,537.0,233.0,1.9,14.05,604.0,346.95,260.07
2018,2,28,11,30,654.0,198.0,2.0,14.2,657.0,401.45,304.24
2018,2,28,11,45,579.0,231.0,2.1,14.35,641.0,434.71,334.85
2018,2,28,12,0,504.0,264.0,2.2,14.5,625.0,461.59,359.0
2018,2,28,12,15,461.5,279.5,2.25,14.55,610.5,484.16,378.66
2018,2,28,12,30,419.0,295.0,2.3,14.6,596.0,502.23,394.11
2018,2,28,12,45,418.0,290.5,2.35,14.65,588.5,524.56,412.68
2018,2,28,13,0,417.0,286.0,2.4,14.7,581.0,545.29,429.78
2018,2,28,13,15,580.0,221.0,2.45,14.7,621.5,621.57,490.94
2018,2,28,13,30,743.0,156.0,2.5,14.7,662.0,708.19,558.82
2018,2,28,13,45,810.5,126.5,2.5,14.65,661.5,753.7,594.59
2018,2,28,14,0,878.0,97.0,2.5,14.6,661.0,794.05,624.42
2018,2,28,14,15,783.5,119.0,2.5,14.45,605.0,773.44,610.58
2018,2,28,14,30,689.0,141.0,2.5,14.3,549.0,744.24,591.03
2018,2,28,14,45,699.5,127.5,2.5,14.2,519.5,753.71,599.73
2018,2,28,15,0,710.0,114.0,2.5,14.1,490.0,759.84,605.83
2018,2,28,15,15,507.5,146.0,2.5,14.1,403.5,624.75,505.84
2018,2,28,15,30,305.0,178.0,2.5,14.1,317.0,477.39,390.78
2018,2,28,15,45,240.5,165.5,2.45,13.55,268.0,413.37,341.65
2018,2,28,16,0,176.0,153.0,2.4,13.0,219.0,330.99,275.94
2018,2,28,16,15,104.0,112.0,2.2,12.45,149.5,220.49,184.7
2018,2,28,16,30,32.0,71.0,2.0,11.9,80.0,95.69,77.95
2018,2,28,16,45,37.0,54.5,1.8,11.4,63.0,82.33,66.86
2018,2,28,17,0,42.0,38.0,1.6,10.9,46.0,79.35,64.07
2018,2,28,17,15,42.0,27.5,1.55,10.6,33.5,67.39,52.82
2018,2,28,17,30,42.0,17.0,1.5,10.3,21.0,66.97,47.72
2018,2,28,17,45,27.5,9.5,1.4,10.0,11.5,27.97,0.0
2018,2,28,18,0,13.0,2.0,1.3,9.7,2.0,0.0,0.0
2018,2,28,18,15,6.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.5,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,6,30,1.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,6,45,1.0,2.0,4.3,10.95,2.0,1.71,0.0
2018,3,1,7,0,1.0,4.0,4.4,11.1,4.0,3.28,0.0
2018,3,1,7,15,0.5,6.5,4.55,11.2,6.5,5.33,0.0
2018,3,1,7,30,0.0,9.0,4.7,11.3,9.0,7.39,0.95
2018,3,1,7,45,0.0,16.5,4.85,11.45,16.5,13.57,6.61
2018,3,1,8,0,0.0,24.0,5.0,11.6,24.0,19.77,12.27
2018,3,1,8,15,0.0,28.5,5.2,11.75,28.5,23.5,15.64
2018,3,1,8,30,0.0,33.0,5.4,11.9,33.0,27.24,18.97
2018,3,1,8,45,0.0,38.0,5.65,12.0,38.0,31.4,22.64
2018,3,1,9,0,0.0,43.0,5.9,12.1,43.0,35.56,26.28
2018,3,1,9,15,0.0,61.0,5.95,12.15,61.0,50.56,39.56
2018,3,1,9,30,0.0,79.0,6.0,12.2,79.0,65.6,52.76
2018,3,1,9,45,0.0,76.0,6.1,12.25,76.0,63.12,50.4
2018,3,1,10,0,0.0,73.0,6.2,12.3,73.0,60.63,45.84
2018,3,1,10,15,0.0,75.5,6.3,12.35,75.5,62.75,47.5
2018,3,1,10,30,0.0,78.0,6.4,12.4,78.0,64.86,49.18
2018,3,1,10,45,0.0,83.5,6.45,12.45,83.5,69.49,52.96
2018,3,1,11,0,0.0,89.0,6.5,12.5,89.0,74.11,56.75
2018,3,1,11,15,4.0,134.5,6.55,12.5,137.5,112.23,88.35
2018,3,1,11,30,8.0,180.0,6.6,12.5,186.0,150.52,119.89
2018,3,1,11,45,6.5,178.0,6.6,12.5,183.0,149.35,118.91
2018,3,1,12,0,5.0,176.0,6.6,12.5,180.0,147.94,117.75
2018,3,1,12,15,5.0,176.0,6.55,12.5,180.0,148.73,118.41
2018,3,1,12,30,5.0,176.0,6.5,12.5,180.0,149.5,119.08
2018,3,1,12,45,3.5,157.0,6.45,12.55,159.5,133.34,105.77
2018,3,1,13,0,2.0,138.0,6.4,12.6,139.0,116.76,92.08
2018,3,1,13,15,3.5,145.0,6.35,12.65,147.0,124.09,98.26
2018,3,1,13,30,5.0,152.0,6.3,12.7,155.0,131.66,104.66
2018,3,1,13,45,7.5,157.0,6.25,12.7,161.5,138.49,110.54
2018,3,1,14,0,10.0,162.0,6.2,12.7,168.0,145.65,116.74
2018,3,1,14,15,9.0,153.5,6.1,12.7,159.0,138.11,110.66
2018,3,1,14,30,8.0,145.0,6.0,12.7,150.0,130.42,104.46
2018,3,1,14,45,7.0,134.5,5.95,12.7,138.5,120.77,96.62
2018,3,1,15,0,6.0,124.0,5.9,12.7,127.0,110.99,88.64
2018,3,1,15,15,27.0,123.5,5.9,12.7,136.0,138.65,113.06
2018,3,1,15,30,48.0,123.0,5.9,12.7,145.0,158.42,130.88
2018,3,1,15,45,59.5,126.0,5.6,12.6,150.5,174.75,145.45
2018,3,1,16,0,71.0,129.0,5.3,12.5,156.0,192.75,161.39
2018,3,1,16,15,96.5,115.5,5.25,12.4,146.5,218.89,184.67
2018,3,1,16,30,122.0,102.0,5.2,12.3,137.0,227.96,193.35
2018,3,1,16,45,101.0,86.5,5.1,12.25,111.5,194.97,164.44
2018,3,1,17,0,80.0,71.0,5.0,12.2,86.0,162.7,135.43
2018,3,1,17,15,51.5,51.0,4.9,12.15,59.5,116.72,93.97
2018,3,1,17,30,23.0,31.0,4.8,12.1,33.0,56.35,39.23
2018,3,1,17,45,14.0,17.0,4.75,12.05,18.0,30.12,0.0
2018,3,1,18,0,5.0,3.0,4.7,12.0,3.0,2.56,0.0
2018,3,1,18,15,2.5,1.5,4.6,11.95,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.5,8.9,2.5,2.13,0.0
2018,3,2,7,0,0.0,5.0,1.6,9.1,5.0,4.1,0.0
2018,3,2,7,15,0.0,8.0,1.75,9.25,8.0,6.56,0.14
2018,3,2,7,30,0.0,11.0,1.9,9.4,11.0,9.03,2.51
2018,3,2,7,45,0.0,17.0,2.05,9.5,17.0,13.98,7.1
2018,3,2,8,0,0.0,23.0,2.2,9.6,23.0,18.94,11.68
2018,3,2,8,15,0.0,39.0,2.4,9.7,39.0,32.21,23.76
2018,3,2,8,30,0.0,55.0,2.6,9.8,55.0,45.52,35.77
2018,3,2,8,45,0.5,75.0,2.75,9.95,75.0,62.23,50.68
2018,3,2,9,0,1.0,95.0,2.9,10.1,95.0,77.88,64.48
2018,3,2,9,15,0.5,98.0,3.05,10.25,98.0,80.51,66.57
2018,3,2,9,30,0.0,101.0,3.2,10.4,101.0,83.08,68.61
2018,3,2,9,45,2.0,131.5,3.35,10.55,132.5,106.14,88.69
2018,3,2,10,0,4.0,162.0,3.5,10.7,164.0,128.8,103.38
2018,3,2,10,15,25.5,205.5,3.6,10.85,221.5,155.92,124.63
2018,3,2,10,30,47.0,249.0,3.7,11.0,279.0,192.1,152.95
2018,3,2,10,45,146.0,274.0,3.85,11.15,372.5,231.06,180.43
2018,3,2,11,0,245.0,299.0,4.0,11.3,466.0,283.93,220.49
2018,3,2,11,15,191.5,298.0,4.1,11.35,430.5,290.44,228.88
2018,3,2,11,30,138.0,297.0,4.2,11.4,395.0,285.93,227.65
2018,3,2,11,45,88.5,291.0,4.25,11.45,354.0,272.73,218.47
2018,3,2,12,0,39.0,285.0,4.3,11.5,313.0,252.66,202.93
2018,3,2,12,15,33.0,267.0,4.35,11.55,291.0,240.44,193.31
2018,3,2,12,30,27.0,249.0,4.4,11.6,269.0,226.64,182.32
2018,3,2,12,45,21.0,230.0,4.45,11.6,245.5,205.71,165.46
2018,3,2,13,0,15.0,211.0,4.5,11.6,222.0,187.49,150.71
2018,3,2,13,15,34.5,233.0,4.5,11.6,257.0,229.42,185.59
2018,3,2,13,30,54.0,255.0,4.5,11.6,292.0,268.15,217.7
2018,3,2,13,45,30.5,219.5,4.5,11.55,240.5,221.43,179.49
2018,3,2,14,0,7.0,184.0,4.5,11.5,189.0,163.12,131.28
2018,3,2,14,15,12.0,183.5,4.45,11.4,191.0,167.94,135.82
2018,3,2,14,30,17.0,183.0,4.4,11.3,193.0,173.15,140.67
2018,3,2,14,45,21.5,179.5,4.4,11.2,191.5,175.48,143.18
2018,3,2,15,0,26.0,176.0,4.4,11.1,190.0,191.0,156.71
2018,3,2,15,15,16.5,139.0,4.4,11.1,147.5,135.47,110.34
2018,3,2,15,30,7.0,102.0,4.4,11.1,105.0,92.72,74.15
2018,3,2,15,45,11.0,95.5,4.2,10.75,100.0,90.86,73.09
2018,3,2,16,0,15.0,89.0,4.0,10.4,95.0,89.06,72.04
2018,3,2,16,15,24.5,87.5,3.75,10.2,95.5,105.95,87.17
2018,3,2,16,30,34.0,86.0,3.5,10.0,96.0,116.11,96.37
2018,3,2,16,45,17.0,59.5,3.25,9.75,64.5,71.89,57.53
2018,3,2,17,0,0.0,33.0,3.0,9.5,33.0,27.24,17.97
2018,3,2,17,15,0.0,23.0,2.9,9.35,23.0,18.95,10.55
2018,3,2,17,30,0.0,13.0,2.8,9.2,13.0,10.69,2.94
2018,3,2,17,45,0.0,7.0,2.7,9.0,7.0,5.75,0.0
2018,3,2,18,0,0.0,1.0,2.6,8.8,1.0,0.85,0.0
2018,3,2,18,15,0.0,0.5,2.7,8.8,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,15,5.5,1.5,1.35,6.45,1.5,0.0,0.0
2018,3,3,6,30,11.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,3,3,6,45,121.5,18.5,1.45,7.1,28.0,15.79,0.0
2018,3,3,7,0,232.0,34.0,1.5,7.4,53.0,26.4,14.78
2018,3,3,7,15,354.5,44.5,1.55,7.6,97.5,36.66,26.93
2018,3,3,7,30,477.0,55.0,1.6,7.8,142.0,44.57,34.76
2018,3,3,7,45,554.0,62.0,1.65,8.05,193.5,49.26,39.36
2018,3,3,8,0,631.0,69.0,1.7,8.3,245.0,54.01,43.78
2018,3,3,8,15,681.0,74.0,1.65,8.5,297.0,56.99,46.45
2018,3,3,8,30,731.0,79.0,1.6,8.7,349.0,60.0,49.04
2018,3,3,8,45,674.0,94.0,1.6,8.9,369.0,68.87,56.85
2018,3,3,9,0,617.0,109.0,1.6,9.1,389.0,77.16,64.04
2018,3,3,9,15,372.5,154.5,1.6,9.35,328.5,102.07,85.87
2018,3,3,9,30,128.0,200.0,1.6,9.6,268.0,139.21,118.04
2018,3,3,9,45,335.0,195.5,1.6,9.8,390.0,131.16,110.54
2018,3,3,10,0,542.0,191.0,1.6,10.0,512.0,137.52,100.87
2018,3,3,10,15,613.5,172.5,1.7,10.2,554.5,170.7,113.06
2018,3,3,10,30,685.0,154.0,1.8,10.4,597.0,210.67,139.31
2018,3,3,10,45,502.0,209.0,1.9,10.55,540.0,255.05,184.84
2018,3,3,11,0,319.0,264.0,2.0,10.7,483.0,281.76,215.53
2018,3,3,11,15,260.5,296.0,2.1,10.8,478.0,309.46,241.35
2018,3,3,11,30,202.0,328.0,2.2,10.9,473.0,333.36,262.98
2018,3,3,11,45,177.5,306.0,2.3,10.95,434.5,323.73,257.13
2018,3,3,12,0,153.0,284.0,2.4,11.0,396.0,309.6,247.38
2018,3,3,12,15,102.5,276.0,2.5,11.0,351.0,288.89,231.78
2018,3,3,12,30,52.0,268.0,2.6,11.0,306.0,257.26,206.7
2018,3,3,12,45,66.0,239.0,2.7,11.0,287.0,246.38,198.77
2018,3,3,13,0,80.0,210.0,2.8,11.0,268.0,243.25,197.11
2018,3,3,13,15,110.0,235.0,2.85,10.9,312.5,293.71,238.8
2018,3,3,13,30,140.0,260.0,2.9,10.8,357.0,347.27,282.56
2018,3,3,13,45,162.0,245.5,2.95,10.7,354.5,358.99,293.17
2018,3,3,14,0,184.0,231.0,3.0,10.6,352.0,370.76,304.11
2018,3,3,14,15,200.0,220.0,3.0,10.5,345.5,396.13,325.53
2018,3,3,14,30,216.0,209.0,3.0,10.4,339.0,407.05,335.65
2018,3,3,14,45,380.0,187.0,3.0,10.25,399.0,548.84,452.25
2018,3,3,15,0,544.0,165.0,3.0,10.1,459.0,674.58,553.28
2018,3,3,15,15,413.0,172.5,3.0,10.1,385.5,579.4,478.23
2018,3,3,15,30,282.0,180.0,3.0,10.1,312.0,462.65,385.6
2018,3,3,15,45,391.0,146.5,2.95,9.75,309.0,541.72,453.45
2018,3,3,16,0,500.0,113.0,2.9,9.4,306.0,597.78,501.27
2018,3,3,16,15,451.5,103.5,2.7,9.05,259.5,544.93,459.81
2018,3,3,16,30,403.0,94.0,2.5,8.7,213.0,491.22,416.92
2018,3,3,16,45,350.5,80.0,2.25,8.35,169.5,427.79,364.29
2018,3,3,17,0,298.0,66.0,2.0,8.0,126.0,364.77,309.97
2018,3,3,17,15,224.0,51.5,1.9,7.7,89.0,285.48,239.69
2018,3,3,17,30,150.0,37.0,1.8,7.4,52.0,193.06,153.4
2018,3,3,17,45,87.0,22.0,1.7,7.1,29.5,111.53,0.0
2018,3,3,18,0,24.0,7.0,1.6,6.8,7.0,22.85,0.0
2018,3,3,18,15,12.0,3.5,1.6,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
