Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,915.79,670.82
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,934.34,683.61
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,945.52,693.6
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,952.9,701.38
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,964.55,711.33
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,961.72,711.99
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,949.25,705.69
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,933.09,697.18
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,906.73,685.35
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,877.12,670.93
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,839.89,649.02
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,794.5,620.74
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,707.2,561.1
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,619.81,498.87
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,517.57,422.0
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,413.94,339.85
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,342.18,278.39
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,276.47,207.65
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,109.39,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,11.1,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,23.61,12.83
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,36.42,26.26
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,51.37,40.12
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,64.95,52.5
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,82.94,68.44
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,98.69,82.05
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,104.12,86.38
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,112.45,93.13
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,112.88,92.95
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,117.68,96.53
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,124.05,101.41
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,130.05,105.93
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,122.45,99.07
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,136.92,91.59
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,199.93,131.7
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,253.84,174.01
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,293.11,209.72
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,328.75,242.47
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,365.62,272.69
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,401.96,301.99
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,434.76,327.85
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,467.66,353.24
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,495.07,374.1
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,521.68,393.9
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,545.61,411.93
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,568.8,429.23
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,619.07,466.77
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,681.57,512.03
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,697.75,524.27
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,711.54,535.28
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,711.98,537.42
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,694.65,527.51
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,670.98,512.51
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,644.32,495.08
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,642.19,496.45
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,638.01,496.2
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,709.81,552.37
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,758.1,590.91
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,685.65,539.88
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,611.87,487.03
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,449.24,363.85
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,290.53,237.8
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,289.55,239.17
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,287.82,238.83
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,207.96,171.9
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,114.98,92.51
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,81.0,62.71
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,38.47,24.69
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,20.44,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,8.54,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,16.93,8.04
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,25.61,16.92
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,31.4,22.46
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,37.21,27.82
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,59.55,47.77
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,77.98,63.89
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,99.31,82.22
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,119.72,99.38
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,118.68,97.93
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,123.39,101.45
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,147.07,120.93
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,164.78,135.01
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,175.69,143.27
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,201.22,149.99
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,235.27,170.98
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,270.18,195.91
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,305.61,221.73
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,345.29,251.74
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,375.62,274.67
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,420.08,308.93
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,442.69,329.6
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,458.5,343.89
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,535.47,402.14
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,624.54,468.51
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,605.04,455.86
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,566.96,429.1
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,530.38,403.91
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,493.29,377.14
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,483.03,370.49
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,456.96,352.02
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,456.36,352.93
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,471.85,365.6
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,466.78,362.95
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,460.76,359.74
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,478.81,375.78
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,496.38,391.45
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,497.42,394.17
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,497.08,396.03
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,423.86,340.4
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,349.82,282.98
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,330.33,269.42
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,309.61,254.36
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,304.59,252.06
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,297.53,247.61
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,252.38,210.3
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,207.02,171.65
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,154.72,125.5
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,102.91,76.68
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,56.66,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.41,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,4.27,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,8.24,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,19.0,9.94
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,29.64,20.4
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,40.17,30.18
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,50.65,39.75
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,38.88,29.28
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,26.41,18.06
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,50.54,39.45
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,74.09,59.95
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,99.16,81.44
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,123.44,101.92
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,147.56,122.0
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,175.26,144.84
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,188.62,155.43
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,207.61,161.61
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,210.39,162.74
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,210.39,162.68
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,212.55,164.58
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,220.8,171.27
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,214.55,166.26
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,207.5,160.67
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,215.85,167.19
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,228.89,177.34
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,248.75,192.75
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,269.33,208.61
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,280.5,217.39
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,292.01,226.49
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,302.99,235.18
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,314.3,244.15
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,329.62,256.59
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,345.71,269.66
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,341.63,267.0
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,337.09,264.1
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,288.82,226.9
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,223.76,176.0
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,215.33,170.0
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,206.81,163.77
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,198.22,157.44
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,189.59,151.06
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,145.08,115.26
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,100.82,79.06
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,160.6,131.08
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,228.21,188.7
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,193.46,160.06
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,158.44,130.87
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,112.87,92.13
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,67.12,52.59
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,53.24,39.86
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,30.09,18.8
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,15.98,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.56,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,5.12,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,9.34,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,8.83,1.66
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,9.03,2.27
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,11.2,4.33
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,12.34,5.42
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,18.95,11.37
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,25.58,17.28
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,45.12,34.6
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,64.75,51.8
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,105.61,87.16
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,143.78,119.5
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,156.72,129.92
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,165.3,136.61
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,137.99,113.01
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,150.88,100.61
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,187.34,115.66
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,242.85,153.93
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,303.03,206.27
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,359.9,257.01
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,396.81,295.01
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,419.43,318.47
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,464.58,354.91
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,511.13,391.76
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,578.76,444.86
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,655.35,504.65
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,678.1,522.22
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,693.59,534.02
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,773.55,596.07
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,851.78,655.59
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,875.45,672.41
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,895.01,686.83
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,905.9,695.22
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,919.59,705.77
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,914.98,704.26
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,906.16,700.06
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,908.02,703.16
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,906.16,703.73
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,902.45,702.94
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,895.13,699.75
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,893.75,702.17
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,889.01,702.24
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,843.02,671.56
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,794.79,638.85
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,734.56,596.16
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,673.15,551.04
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,584.7,482.81
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,496.94,411.88
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,380.69,314.05
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,272.83,214.46
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,151.43,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,20.86,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,10.24,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,18.68,0.0
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,30.82,20.53
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,42.86,32.44
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,52.84,41.89
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,59.64,48.23
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,63.69,51.84
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,67.71,55.27
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,70.0,57.05
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,72.28,58.76
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,73.66,59.67
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,82.23,66.86
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,82.87,67.08
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,83.48,67.3
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,82.7,66.34
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,126.75,73.67
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,192.79,114.44
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,250.99,159.4
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,309.38,209.75
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,368.04,261.89
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,425.68,313.11
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,482.91,362.99
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,537.63,409.82
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,591.08,454.29
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,641.82,495.58
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,690.72,534.39
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,736.35,569.95
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,779.66,603.05
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,818.58,631.82
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,854.61,657.39
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,886.06,679.72
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,914.19,699.78
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,935.23,715.0
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,952.59,727.85
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,964.0,736.9
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,971.65,743.57
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,981.99,752.17
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,977.29,750.53
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,964.92,743.91
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,948.89,734.9
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,921.38,718.84
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,890.62,700.39
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,852.97,675.98
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,806.7,644.79
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,745.13,601.26
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,682.57,555.51
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,596.73,490.42
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,511.86,422.77
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,395.35,325.82
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,290.73,230.12
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,164.7,16.91
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,27.2,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,8.54,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,16.11,0.0
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,29.12,19.24
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,41.93,31.51
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,56.75,45.11
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,70.56,57.53
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,88.83,73.58
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,106.72,88.92
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,117.99,98.21
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,126.69,105.11
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,133.4,110.19
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,139.95,115.06
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,129.56,105.61
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,126.54,102.49
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,121.29,97.57
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,155.91,100.69
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,208.21,133.34
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,260.7,173.17
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,305.69,206.02
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,367.64,254.17
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,428.51,304.62
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,484.52,350.18
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,538.23,393.23
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,590.89,434.1
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,641.06,472.19
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,689.6,508.05
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,730.06,537.59
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,773.93,568.51
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,812.92,595.8
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,856.92,624.21
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,872.74,634.34
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,894.11,648.46
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,827.92,604.57
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,738.87,542.58
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,730.94,539.32
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,720.06,533.29
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,726.6,540.07
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,730.62,545.12
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,753.59,564.0
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,772.71,580.0
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,574.54,440.46
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,381.21,296.76
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,324.01,255.24
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,247.49,196.66
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,189.57,151.46
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,131.25,104.41
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,112.39,89.86
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,104.61,83.71
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,68.69,52.48
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,24.63,14.45
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,16.87,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,9.34,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,9.82,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,18.08,2.57
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,31.0,20.76
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,43.7,32.78
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,54.41,42.65
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,65.63,52.72
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,78.43,63.92
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,93.98,77.29
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,100.75,82.8
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,110.42,90.73
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,118.85,97.48
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,126.81,103.76
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,137.91,112.61
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,148.3,120.76
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,153.39,124.53
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,191.48,135.05
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,232.24,160.78
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,275.61,193.18
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,319.44,226.88
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,369.76,267.08
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,417.88,307.1
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,469.12,348.88
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,515.51,386.76
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,561.77,423.73
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,612.17,463.21
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,664.94,503.92
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,712.94,541.1
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,763.75,579.87
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,799.61,606.89
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,840.52,635.43
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,870.73,656.41
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,897.75,675.32
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,905.38,681.55
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,904.44,682.26
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,833.9,634.45
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,749.98,574.33
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,748.77,576.33
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,744.83,575.91
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,733.94,570.34
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,720.09,562.77
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,584.93,464.32
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,452.99,364.25
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,463.84,375.76
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,451.03,368.54
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,430.61,354.8
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,408.04,338.72
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,369.57,308.32
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,349.51,290.83
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,263.2,217.35
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,199.19,158.19
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,117.79,38.21
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,24.44,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,11.95,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,20.12,5.93
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,30.62,20.94
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,40.89,30.88
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,57.18,45.88
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,71.7,59.05
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,73.16,60.29
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,78.5,64.84
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,76.0,62.32
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,74.14,60.35
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,80.48,65.62
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,86.3,70.36
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,95.64,78.1
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,104.32,85.17
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,110.1,89.71
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,161.98,105.5
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,217.82,143.65
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,271.35,186.2
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,318.87,224.37
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,371.96,268.38
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,419.09,310.65
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,458.61,345.12
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,481.66,366.44
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,497.79,380.95
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,531.45,408.27
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,566.39,436.39
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,638.21,492.71
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,714.56,552.04
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,706.66,546.83
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,691.09,535.94
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,740.37,575.41
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,789.86,614.76
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,782.88,610.9
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,771.92,604.41
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,797.34,626.01
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,820.2,645.66
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,750.77,594.07
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,657.9,524.86
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,701.99,561.79
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,723.0,581.28
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,768.45,619.0
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,820.11,659.86
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,694.21,566.91
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,580.79,480.31
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,471.21,394.99
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,385.56,325.56
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,267.56,226.05
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,121.46,99.93
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,93.47,75.09
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,64.38,48.39
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,38.7,12.27
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,11.62,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,11.52,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,19.93,7.51
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,33.98,24.17
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,46.82,36.47
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,59.01,47.88
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,68.97,57.02
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,74.79,62.2
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,80.55,67.16
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,88.28,73.76
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,95.67,79.97
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,101.75,84.97
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,107.48,89.62
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,115.24,96.0
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,122.44,101.85
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,128.32,106.56
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,172.02,119.09
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,208.95,138.41
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,261.83,176.57
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,317.24,231.13
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,355.59,270.22
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,392.85,303.82
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,416.29,325.04
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,475.46,372.23
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,550.43,432.36
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,604.69,476.23
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,661.62,521.63
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,723.32,571.2
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,790.53,624.37
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,821.1,647.87
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,847.31,667.98
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,881.22,694.01
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,912.43,717.85
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,928.41,730.51
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,940.51,740.62
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,950.04,749.22
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,948.38,749.93
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,926.32,735.98
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,900.19,719.17
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,909.18,727.79
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,914.66,733.85
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,892.2,720.46
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,866.59,704.77
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,823.64,674.91
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,778.36,642.8
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,710.66,592.35
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,642.07,539.7
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,564.21,477.25
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,493.95,418.45
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,389.34,327.96
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,291.46,237.98
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,173.43,86.7
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,29.74,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,14.51,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,24.73,12.13
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,35.7,25.84
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,46.56,36.3
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,54.61,43.91
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,59.74,48.6
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,63.8,52.11
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,67.79,55.42
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,70.05,57.13
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,72.27,58.75
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,73.6,59.58
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,82.1,66.68
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,83.0,67.1
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,83.84,67.5
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,88.88,71.55
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,144.86,82.81
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,210.28,127.14
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,268.02,173.56
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,326.07,224.26
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,384.16,275.83
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,441.47,326.28
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,498.15,374.97
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,553.14,421.19
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,606.97,465.12
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,657.51,505.34
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,706.26,543.12
2018,4,13,12,15,924.0,132.0,3.4,18.85,953.5,751.18,577.41
2018,4,13,12,30,923.0,132.0,3.4,19.0,951.0,793.74,609.26
2018,4,13,12,45,920.5,131.5,3.45,19.1,940.0,832.17,636.96
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,867.74,661.9
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,895.08,680.97
2018,4,13,13,30,894.0,136.0,3.5,19.3,886.0,918.83,697.65
2018,4,13,13,45,883.0,136.5,3.55,19.3,858.0,937.94,711.72
2018,4,13,14,0,872.0,137.0,3.6,19.3,830.0,965.01,731.4
2018,4,13,14,15,870.0,132.0,3.6,19.25,799.5,979.95,742.67
2018,4,13,14,30,868.0,127.0,3.6,19.2,769.0,991.19,751.69
2018,4,13,14,45,849.0,124.0,3.55,19.1,724.5,984.5,748.5
2018,4,13,15,0,830.0,121.0,3.5,19.0,680.0,973.85,742.89
2018,4,13,15,15,816.5,118.5,3.5,19.0,637.5,965.37,739.04
