Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,30,803.0,116.0,3.5,19.0,595.0,953.29,732.82
2018,4,13,15,45,779.0,110.5,3.4,18.65,543.5,924.03,715.02
2018,4,13,16,0,755.0,105.0,3.3,18.3,492.0,898.57,699.93
2018,4,13,16,15,723.5,99.5,3.05,17.9,438.5,856.48,671.93
2018,4,13,16,30,692.0,94.0,2.8,17.5,385.0,812.11,641.92
2018,4,13,16,45,656.0,87.5,2.55,17.1,333.0,760.34,605.77
2018,4,13,17,0,620.0,81.0,2.3,16.7,281.0,707.2,567.48
2018,4,13,17,15,561.0,73.0,2.1,15.9,228.5,630.88,511.13
2018,4,13,17,30,502.0,65.0,1.9,15.1,176.0,555.07,452.35
2018,4,13,17,45,406.5,54.0,1.75,14.3,128.0,447.12,365.13
2018,4,13,18,0,311.0,43.0,1.6,13.5,80.0,347.11,278.36
2018,4,13,18,15,186.5,28.0,1.6,13.1,47.0,215.6,118.84
2018,4,13,18,30,62.0,13.0,1.6,12.7,14.0,54.98,0.0
2018,4,13,18,45,31.0,6.5,1.65,12.3,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.35,10.3,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,4,14,5,45,124.5,16.5,1.25,11.15,26.0,14.08,0.0
2018,4,14,6,0,236.0,31.0,1.2,11.6,50.0,24.13,12.48
2018,4,14,6,15,352.5,42.0,1.35,12.25,94.5,34.43,24.45
2018,4,14,6,30,469.0,53.0,1.5,12.9,139.0,42.77,32.45
2018,4,14,6,45,541.5,60.5,1.6,13.55,191.0,47.85,37.24
2018,4,14,7,0,614.0,68.0,1.7,14.2,243.0,52.9,41.77
2018,4,14,7,15,662.5,73.5,1.75,14.8,297.5,56.16,44.53
2018,4,14,7,30,711.0,79.0,1.8,15.4,352.0,59.39,47.16
2018,4,14,7,45,744.5,83.5,1.85,16.0,406.0,67.32,53.83
2018,4,14,8,0,778.0,88.0,1.9,16.6,460.0,69.75,55.61
2018,4,14,8,15,802.5,91.5,1.9,17.1,511.5,71.26,56.6
2018,4,14,8,30,827.0,95.0,1.9,17.6,563.0,72.71,57.53
2018,4,14,8,45,845.0,98.0,1.95,18.15,610.5,73.64,58.01
2018,4,14,9,0,863.0,101.0,2.0,18.7,658.0,74.52,58.45
2018,4,14,9,15,877.5,103.0,1.95,19.1,701.0,94.64,64.21
2018,4,14,9,30,892.0,105.0,1.9,19.5,744.0,151.68,85.1
2018,4,14,9,45,903.0,106.0,1.9,19.95,780.5,209.21,122.91
2018,4,14,10,0,914.0,107.0,1.9,20.4,817.0,267.73,169.43
2018,4,14,10,15,921.5,108.0,1.85,20.7,846.5,326.1,219.23
2018,4,14,10,30,929.0,109.0,1.8,21.0,876.0,384.63,269.75
2018,4,14,10,45,933.5,110.0,1.8,21.35,897.5,441.96,318.75
2018,4,14,11,0,938.0,111.0,1.8,21.7,919.0,498.67,365.96
2018,4,14,11,15,941.0,111.5,1.7,21.95,933.0,553.46,409.97
2018,4,14,11,30,944.0,112.0,1.6,22.2,947.0,607.03,451.42
2018,4,14,11,45,945.5,112.0,1.55,22.4,952.5,657.89,489.81
2018,4,14,12,0,947.0,112.0,1.5,22.6,958.0,706.94,525.65
2018,4,14,12,15,945.5,112.0,1.45,22.7,955.0,751.93,557.8
2018,4,14,12,30,944.0,112.0,1.4,22.8,952.0,794.43,587.34
2018,4,14,12,45,941.0,112.0,1.35,22.9,941.0,833.13,611.97
2018,4,14,13,0,938.0,112.0,1.3,23.0,930.0,868.88,634.42
2018,4,14,13,15,933.5,111.0,1.35,23.0,911.0,899.33,654.91
2018,4,14,13,30,929.0,110.0,1.4,23.0,892.0,926.41,673.34
2018,4,14,13,45,922.5,108.5,1.45,23.0,865.0,947.74,688.19
2018,4,14,14,0,916.0,107.0,1.5,23.0,838.0,965.41,700.9
2018,4,14,14,15,908.0,105.0,1.55,22.85,804.5,977.45,710.63
2018,4,14,14,30,900.0,103.0,1.6,22.7,771.0,985.73,718.19
2018,4,14,14,45,889.0,100.5,1.7,22.55,731.0,986.8,722.07
2018,4,14,15,0,878.0,98.0,1.8,22.4,691.0,984.11,723.73
2018,4,14,15,15,862.0,95.5,1.8,22.4,645.5,972.86,718.27
2018,4,14,15,30,846.0,93.0,1.8,22.4,600.0,969.44,718.18
2018,4,14,15,45,825.0,89.5,1.95,21.9,550.0,945.06,707.49
2018,4,14,16,0,804.0,86.0,2.1,21.4,500.0,917.45,694.48
2018,4,14,16,15,775.0,82.5,2.15,20.85,447.0,879.15,672.85
2018,4,14,16,30,746.0,79.0,2.2,20.3,394.0,838.32,648.89
2018,4,14,16,45,706.0,74.0,2.2,19.75,340.0,789.33,617.8
2018,4,14,17,0,666.0,69.0,2.2,19.2,286.0,733.7,580.58
2018,4,14,17,15,598.0,63.5,2.15,18.4,231.5,651.96,522.21
2018,4,14,17,30,530.0,58.0,2.1,17.6,177.0,571.43,461.52
2018,4,14,17,45,436.5,48.5,2.05,16.75,129.0,466.72,378.22
2018,4,14,18,0,343.0,39.0,2.0,15.9,81.0,366.48,292.64
2018,4,14,18,15,215.5,26.0,2.0,15.45,48.0,233.41,138.47
2018,4,14,18,30,88.0,13.0,2.0,15.0,15.0,73.46,0.0
2018,4,14,18,45,44.0,6.5,2.0,14.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,1.15,11.05,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,1.1,11.2,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,1.05,11.4,25.0,15.79,0.0
2018,4,15,6,0,160.0,33.0,1.0,11.6,46.0,25.45,14.25
2018,4,15,6,15,230.0,46.5,1.1,11.9,81.0,35.47,25.5
2018,4,15,6,30,300.0,60.0,1.2,12.2,116.0,45.26,34.81
2018,4,15,6,45,344.5,75.0,1.3,12.5,159.0,55.71,44.45
2018,4,15,7,0,389.0,90.0,1.4,12.8,202.0,65.79,53.52
2018,4,15,7,15,423.5,105.0,1.4,13.3,250.0,75.41,61.9
2018,4,15,7,30,458.0,120.0,1.4,13.8,298.0,84.62,69.73
2018,4,15,7,45,593.5,111.5,1.4,14.3,376.0,79.57,64.92
2018,4,15,8,0,729.0,103.0,1.4,14.8,454.0,73.21,59.0
2018,4,15,8,15,744.5,109.5,1.45,15.35,501.5,75.93,61.04
2018,4,15,8,30,760.0,116.0,1.5,15.9,549.0,78.46,62.87
2018,4,15,8,45,794.0,115.0,1.55,16.5,600.5,84.06,67.32
2018,4,15,9,0,828.0,114.0,1.6,17.1,652.0,82.12,65.3
2018,4,15,9,15,808.0,130.0,1.75,17.5,683.0,102.34,69.3
2018,4,15,9,30,788.0,146.0,1.9,17.9,714.0,162.3,97.12
2018,4,15,9,45,834.5,135.0,2.05,18.25,762.5,212.22,128.97
2018,4,15,10,0,881.0,124.0,2.2,18.6,811.0,274.73,177.8
2018,4,15,10,15,883.0,128.5,2.35,18.85,838.5,332.18,227.59
2018,4,15,10,30,885.0,133.0,2.5,19.1,866.0,389.29,277.77
2018,4,15,10,45,897.5,131.5,2.65,19.3,891.0,445.9,326.91
2018,4,15,11,0,910.0,130.0,2.8,19.5,916.0,502.75,375.29
2018,4,15,11,15,793.0,193.5,2.9,19.6,886.5,543.85,410.98
2018,4,15,11,30,676.0,257.0,3.0,19.7,857.0,574.75,436.92
2018,4,15,11,45,664.5,264.5,3.1,19.85,857.0,615.98,469.5
2018,4,15,12,0,653.0,272.0,3.2,20.0,857.0,655.12,499.7
2018,4,15,12,15,789.5,200.5,3.3,19.95,906.0,725.78,554.73
2018,4,15,12,30,926.0,129.0,3.4,19.9,955.0,798.18,610.64
2018,4,15,12,45,925.5,127.0,3.5,19.85,944.5,836.72,638.37
2018,4,15,13,0,925.0,125.0,3.6,19.8,934.0,872.44,663.99
2018,4,15,13,15,921.5,123.0,3.75,19.55,915.0,902.65,686.64
2018,4,15,13,30,918.0,121.0,3.9,19.3,896.0,929.54,707.16
2018,4,15,13,45,912.5,119.5,4.0,19.1,870.0,951.7,724.17
2018,4,15,14,0,907.0,118.0,4.1,18.9,844.0,970.29,738.93
2018,4,15,14,15,897.0,116.0,4.15,18.55,809.5,980.5,748.27
2018,4,15,14,30,887.0,114.0,4.2,18.2,775.0,986.92,755.26
2018,4,15,14,45,874.0,111.5,4.25,17.9,734.0,986.12,757.35
2018,4,15,15,0,861.0,109.0,4.3,17.6,693.0,993.33,765.27
2018,4,15,15,15,844.0,106.5,4.3,17.6,647.5,981.26,758.72
2018,4,15,15,30,827.0,104.0,4.3,17.6,602.0,965.56,749.9
2018,4,15,15,45,802.5,101.0,4.3,16.8,551.0,938.43,735.31
2018,4,15,16,0,778.0,98.0,4.3,16.0,500.0,908.1,718.32
2018,4,15,16,15,742.0,94.5,4.25,15.55,445.5,869.73,693.89
2018,4,15,16,30,706.0,91.0,4.2,15.1,391.0,823.31,663.17
2018,4,15,16,45,658.0,86.0,4.2,14.65,336.0,761.95,620.44
2018,4,15,17,0,610.0,81.0,4.2,14.2,281.0,699.69,575.6
2018,4,15,17,15,544.0,73.5,4.0,13.75,228.0,617.91,512.73
2018,4,15,17,30,478.0,66.0,3.8,13.3,175.0,537.07,447.83
2018,4,15,17,45,363.0,56.0,3.6,12.85,126.0,412.56,344.32
2018,4,15,18,0,248.0,46.0,3.4,12.4,77.0,302.1,246.81
2018,4,15,18,15,130.5,28.0,3.35,12.25,43.5,176.08,111.34
2018,4,15,18,30,13.0,10.0,3.3,12.1,10.0,17.76,0.0
2018,4,15,18,45,6.5,5.0,3.3,11.95,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.5,8.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.6,8.8,4.0,0.0,0.0
2018,4,16,5,45,36.5,15.0,1.7,9.2,18.0,12.8,0.0
2018,4,16,6,0,64.0,26.0,1.8,9.6,32.0,20.49,10.94
2018,4,16,6,15,160.5,40.5,1.95,9.8,68.0,30.69,21.57
2018,4,16,6,30,257.0,55.0,2.1,10.0,104.0,41.34,31.64
2018,4,16,6,45,148.0,71.5,2.3,10.2,101.5,53.89,43.23
2018,4,16,7,0,39.0,88.0,2.5,10.4,99.0,69.04,56.95
2018,4,16,7,15,51.5,113.0,2.6,10.5,131.0,86.76,72.75
2018,4,16,7,30,64.0,138.0,2.7,10.6,163.0,104.02,87.88
2018,4,16,7,45,207.5,154.0,2.8,10.7,252.0,106.87,90.06
2018,4,16,8,0,351.0,170.0,2.9,10.8,341.0,117.87,99.39
2018,4,16,8,15,297.5,177.0,3.0,10.95,332.5,120.48,101.25
2018,4,16,8,30,244.0,184.0,3.1,11.1,324.0,122.69,102.79
2018,4,16,8,45,166.0,187.5,3.25,11.25,286.0,132.89,111.26
2018,4,16,9,0,88.0,191.0,3.4,11.4,248.0,133.19,111.14
2018,4,16,9,15,137.0,231.0,3.55,11.5,327.0,160.41,126.36
2018,4,16,9,30,186.0,271.0,3.7,11.6,406.0,200.88,153.74
2018,4,16,9,45,96.0,207.0,3.85,11.7,277.0,163.56,125.89
2018,4,16,10,0,6.0,143.0,4.0,11.8,148.0,118.51,92.88
2018,4,16,10,15,5.0,145.5,4.05,11.85,149.5,120.87,94.78
2018,4,16,10,30,4.0,148.0,4.1,11.9,151.0,123.11,96.55
2018,4,16,10,45,107.0,267.0,4.2,11.9,359.5,245.76,194.23
2018,4,16,11,0,210.0,386.0,4.3,11.9,568.0,385.95,304.44
2018,4,16,11,15,151.0,381.0,4.35,11.95,513.0,371.87,294.42
2018,4,16,11,30,92.0,376.0,4.4,12.0,458.0,352.17,279.53
2018,4,16,11,45,160.5,392.5,4.45,12.05,536.5,416.44,330.85
2018,4,16,12,0,229.0,409.0,4.5,12.1,615.0,490.57,389.36
2018,4,16,12,15,184.5,401.5,4.5,12.1,567.0,470.63,373.93
2018,4,16,12,30,140.0,394.0,4.5,12.1,519.0,447.33,355.81
2018,4,16,12,45,356.5,336.5,4.55,12.15,650.5,593.8,473.67
2018,4,16,13,0,573.0,279.0,4.6,12.2,782.0,742.32,589.97
2018,4,16,13,15,370.0,307.5,4.65,12.15,629.5,623.55,497.69
2018,4,16,13,30,167.0,336.0,4.7,12.1,477.0,465.38,373.1
2018,4,16,13,45,228.0,350.0,4.7,12.05,536.5,560.41,448.98
2018,4,16,14,0,289.0,364.0,4.7,12.0,596.0,644.56,514.81
2018,4,16,14,15,278.5,351.0,4.7,11.85,567.0,635.29,508.59
2018,4,16,14,30,268.0,338.0,4.7,11.7,538.0,623.95,501.26
2018,4,16,14,45,434.0,265.0,4.75,11.6,569.0,736.75,593.64
2018,4,16,15,0,600.0,192.0,4.8,11.5,600.0,838.4,675.88
2018,4,16,15,15,478.0,194.0,4.8,11.5,505.5,719.03,585.4
2018,4,16,15,30,356.0,196.0,4.8,11.5,411.0,606.21,498.02
2018,4,16,15,45,372.5,160.0,4.75,11.15,368.5,583.26,483.95
2018,4,16,16,0,389.0,124.0,4.7,10.8,326.0,555.84,465.85
2018,4,16,16,15,556.5,102.0,4.65,10.6,358.0,701.47,583.29
2018,4,16,16,30,724.0,80.0,4.6,10.4,390.0,820.67,676.67
2018,4,16,16,45,637.5,83.0,4.5,10.2,329.0,739.64,615.41
2018,4,16,17,0,551.0,86.0,4.4,10.0,268.0,652.91,549.0
2018,4,16,17,15,439.0,80.0,4.15,9.7,208.5,526.13,447.36
2018,4,16,17,30,327.0,74.0,3.9,9.4,149.0,414.36,354.15
2018,4,16,17,45,264.0,58.5,3.65,9.15,109.0,335.0,284.64
2018,4,16,18,0,201.0,43.0,3.4,8.9,69.0,259.44,215.23
2018,4,16,18,15,121.0,27.5,3.2,8.65,41.0,169.05,113.35
2018,4,16,18,30,41.0,12.0,3.0,8.4,13.0,39.39,0.0
2018,4,16,18,45,20.5,6.0,2.85,8.2,6.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,3.0,1.85,7.3,3.0,0.0,0.0
2018,4,17,5,30,27.0,6.0,1.9,7.6,6.0,5.12,0.0
2018,4,17,5,45,146.0,21.0,1.95,7.9,33.5,17.92,0.0
2018,4,17,6,0,265.0,36.0,2.0,8.2,61.0,27.96,17.55
2018,4,17,6,15,376.0,47.0,2.05,8.55,107.0,38.49,28.68
2018,4,17,6,30,487.0,58.0,2.1,8.9,153.0,46.7,36.65
2018,4,17,6,45,557.5,65.5,2.1,9.2,206.5,51.64,41.39
2018,4,17,7,0,628.0,73.0,2.1,9.5,260.0,56.56,45.89
2018,4,17,7,15,676.0,78.5,2.05,9.9,315.5,59.7,48.59
2018,4,17,7,30,724.0,84.0,2.0,10.3,371.0,62.8,51.16
2018,4,17,7,45,758.5,88.5,1.95,10.7,426.0,70.98,58.2
2018,4,17,8,0,793.0,93.0,1.9,11.1,481.0,73.31,59.94
2018,4,17,8,15,818.0,95.5,1.85,11.6,533.0,73.98,60.2
2018,4,17,8,30,843.0,98.0,1.8,12.1,585.0,74.66,60.46
2018,4,17,8,45,861.5,100.5,1.8,12.6,633.0,75.2,60.62
2018,4,17,9,0,880.0,103.0,1.8,13.1,681.0,75.71,60.76
2018,4,17,9,15,894.5,105.0,1.75,13.5,724.5,106.3,68.33
2018,4,17,9,30,909.0,107.0,1.7,13.9,768.0,164.3,94.26
2018,4,17,9,45,920.5,108.0,1.65,14.3,805.0,222.82,135.39
2018,4,17,10,0,932.0,109.0,1.6,14.7,842.0,282.38,184.4
2018,4,17,10,15,938.5,110.5,1.55,14.95,871.5,341.71,236.18
2018,4,17,10,30,945.0,112.0,1.5,15.2,901.0,401.08,288.24
2018,4,17,10,45,948.5,114.0,1.5,15.5,922.5,459.45,338.72
2018,4,17,11,0,952.0,116.0,1.5,15.8,944.0,517.1,387.19
2018,4,17,11,15,953.5,117.0,1.5,16.0,957.5,572.11,432.28
2018,4,17,11,30,955.0,118.0,1.5,16.2,971.0,625.75,474.85
2018,4,17,11,45,954.0,119.0,1.55,16.4,975.5,676.32,514.22
2018,4,17,12,0,953.0,120.0,1.6,16.6,980.0,724.88,551.07
2018,4,17,12,15,952.0,120.0,1.65,16.7,977.0,770.42,585.13
2018,4,17,12,30,951.0,120.0,1.7,16.8,974.0,813.52,616.61
2018,4,17,12,45,948.0,120.0,1.75,16.9,962.5,852.43,643.21
2018,4,17,13,0,945.0,120.0,1.8,17.0,951.0,888.39,667.75
2018,4,17,13,15,939.5,119.5,1.85,17.0,931.5,918.66,688.72
2018,4,17,13,30,934.0,119.0,1.9,17.0,912.0,945.52,707.53
2018,4,17,13,45,926.0,118.5,2.0,17.0,884.5,966.6,723.24
2018,4,17,14,0,918.0,118.0,2.1,17.0,857.0,984.01,736.71
2018,4,17,14,15,907.5,117.0,2.15,16.9,822.5,994.83,745.71
2018,4,17,14,30,897.0,116.0,2.2,16.8,788.0,1001.85,752.45
2018,4,17,14,45,804.5,141.5,2.25,16.75,720.5,966.41,730.86
2018,4,17,15,0,712.0,167.0,2.3,16.7,653.0,922.69,703.85
2018,4,17,15,15,605.0,185.5,2.3,16.7,579.5,844.46,651.9
2018,4,17,15,30,498.0,204.0,2.3,16.7,506.0,756.21,590.37
2018,4,17,15,45,575.5,164.5,2.55,16.25,486.0,789.14,620.84
2018,4,17,16,0,653.0,125.0,2.8,15.8,466.0,828.14,653.41
2018,4,17,16,15,667.0,111.5,2.9,15.4,428.5,821.06,651.79
2018,4,17,16,30,681.0,98.0,3.0,15.0,391.0,810.41,647.85
2018,4,17,16,45,650.0,92.0,3.1,14.65,341.5,763.81,616.82
2018,4,17,17,0,619.0,86.0,3.2,14.3,292.0,715.58,583.53
2018,4,17,17,15,554.5,78.0,3.1,13.6,238.0,633.87,522.52
2018,4,17,17,30,490.0,70.0,3.0,12.9,184.0,552.89,459.16
2018,4,17,17,45,394.0,59.0,2.9,12.25,135.5,442.96,368.92
2018,4,17,18,0,298.0,48.0,2.8,11.6,87.0,344.29,282.65
2018,4,17,18,15,181.5,31.5,2.7,11.25,52.0,223.61,155.08
2018,4,17,18,30,65.0,15.0,2.6,10.9,17.0,59.07,0.0
2018,4,17,18,45,32.5,7.5,2.5,10.5,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.05,8.55,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.0,8.8,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.0,0.9,9.1,9.0,7.4,0.0
2018,4,18,6,0,0.0,16.0,0.8,9.4,16.0,13.17,5.44
2018,4,18,6,15,0.0,24.0,0.8,9.8,24.0,19.78,12.03
2018,4,18,6,30,0.0,32.0,0.8,10.2,32.0,26.41,18.29
2018,4,18,6,45,6.5,55.5,0.8,10.6,57.5,45.85,36.01
2018,4,18,7,0,13.0,79.0,0.8,11.0,83.0,64.07,52.39
2018,4,18,7,15,16.5,105.5,0.85,11.4,111.5,84.03,69.99
2018,4,18,7,30,20.0,132.0,0.9,11.8,140.0,103.59,86.9
2018,4,18,7,45,43.5,167.5,0.9,12.25,188.0,123.33,103.62
2018,4,18,8,0,67.0,203.0,0.9,12.7,236.0,145.64,122.23
2018,4,18,8,15,73.5,226.0,1.0,12.9,265.5,160.15,134.06
2018,4,18,8,30,80.0,249.0,1.1,13.1,295.0,174.26,145.48
2018,4,18,8,45,84.5,269.5,1.15,13.3,322.0,186.65,155.32
2018,4,18,9,0,89.0,290.0,1.2,13.5,349.0,198.66,164.79
2018,4,18,9,15,188.5,306.5,1.2,13.7,441.0,204.31,158.06
2018,4,18,9,30,288.0,323.0,1.2,13.9,533.0,228.86,169.05
2018,4,18,9,45,438.0,287.0,1.2,14.1,624.0,246.88,174.81
2018,4,18,10,0,588.0,251.0,1.2,14.3,715.0,288.98,202.86
2018,4,18,10,15,520.0,285.5,1.3,14.55,707.0,334.89,244.13
2018,4,18,10,30,452.0,320.0,1.4,14.8,699.0,371.88,277.65
2018,4,18,10,45,371.0,365.5,1.55,15.1,681.5,410.52,311.13
2018,4,18,11,0,290.0,411.0,1.7,15.4,664.0,434.31,331.72
2018,4,18,11,15,344.0,401.0,1.9,15.6,705.5,479.76,367.35
2018,4,18,11,30,398.0,391.0,2.1,15.8,747.0,529.81,406.31
2018,4,18,11,45,281.5,416.0,2.35,16.0,668.5,508.0,391.13
2018,4,18,12,0,165.0,441.0,2.6,16.2,590.0,474.2,365.98
2018,4,18,12,15,156.5,441.5,2.75,16.25,582.5,485.1,374.96
2018,4,18,12,30,148.0,442.0,2.9,16.3,575.0,494.84,382.76
2018,4,18,12,45,169.0,437.0,3.05,16.35,587.5,521.62,403.86
2018,4,18,13,0,190.0,432.0,3.2,16.4,600.0,549.17,425.49
2018,4,18,13,15,173.5,426.0,3.3,16.3,577.0,544.57,422.59
2018,4,18,13,30,157.0,420.0,3.4,16.2,554.0,538.04,418.38
2018,4,18,13,45,116.0,395.0,3.5,16.15,492.5,488.78,381.55
2018,4,18,14,0,75.0,370.0,3.6,16.1,431.0,418.34,328.22
2018,4,18,14,15,79.0,357.5,3.65,15.95,419.0,416.7,328.32
2018,4,18,14,30,83.0,345.0,3.7,15.8,407.0,414.73,327.95
2018,4,18,14,45,90.0,327.0,3.75,15.65,391.0,409.31,325.15
2018,4,18,15,0,97.0,309.0,3.8,15.5,375.0,403.34,322.0
2018,4,18,15,15,132.0,289.5,3.8,15.5,373.5,443.89,355.62
2018,4,18,15,30,167.0,270.0,3.8,15.5,372.0,462.78,372.55
2018,4,18,15,45,124.0,245.0,3.85,14.95,317.0,396.74,321.6
2018,4,18,16,0,81.0,220.0,3.9,14.4,262.0,309.16,252.51
2018,4,18,16,15,106.5,196.5,3.9,14.0,246.0,331.07,272.75
2018,4,18,16,30,132.0,173.0,3.9,13.6,230.0,330.53,274.75
2018,4,18,16,45,234.0,141.0,3.85,13.25,226.0,407.7,342.06
2018,4,18,17,0,336.0,109.0,3.8,12.9,222.0,479.59,403.7
2018,4,18,17,15,371.5,88.0,3.5,12.3,192.5,478.31,403.97
2018,4,18,17,30,407.0,67.0,3.2,11.7,163.0,472.56,398.4
2018,4,18,17,45,269.0,53.5,2.95,11.1,110.0,330.72,278.97
2018,4,18,18,0,131.0,40.0,2.7,10.5,57.0,177.79,146.37
2018,4,18,18,15,88.0,26.5,2.55,10.05,35.5,125.37,88.27
2018,4,18,18,30,45.0,13.0,2.4,9.6,14.0,43.17,0.0
2018,4,18,18,45,22.5,6.5,2.2,9.15,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,2.2,7.2,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,2.3,7.3,9.0,7.68,0.0
2018,4,19,5,45,221.5,21.0,2.35,7.45,40.0,17.67,0.0
2018,4,19,6,0,372.0,33.0,2.4,7.6,71.0,27.43,17.78
2018,4,19,6,15,476.0,41.5,2.4,7.95,119.5,33.85,24.74
2018,4,19,6,30,580.0,50.0,2.4,8.3,168.0,40.29,31.01
2018,4,19,6,45,644.0,56.0,2.45,8.6,223.0,44.46,34.99
2018,4,19,7,0,708.0,62.0,2.5,8.9,278.0,52.91,42.69
2018,4,19,7,15,747.5,66.0,2.6,9.45,333.0,55.52,44.88
2018,4,19,7,30,787.0,70.0,2.7,10.0,388.0,58.12,46.99
2018,4,19,7,45,814.5,73.5,2.8,10.55,442.0,60.17,48.54
2018,4,19,8,0,842.0,77.0,2.9,11.1,496.0,62.16,50.02
2018,4,19,8,15,860.5,80.5,3.05,11.7,547.0,72.41,58.77
2018,4,19,8,30,879.0,84.0,3.2,12.3,598.0,74.86,60.57
2018,4,19,8,45,892.5,87.5,3.35,12.85,645.0,77.06,62.17
2018,4,19,9,0,906.0,91.0,3.5,13.4,692.0,79.1,63.62
2018,4,19,9,15,914.0,94.5,3.6,13.8,733.0,107.37,65.18
2018,4,19,9,30,922.0,98.0,3.7,14.2,774.0,166.5,94.48
2018,4,19,9,45,926.0,102.0,3.8,14.55,808.5,226.2,138.45
2018,4,19,10,0,930.0,106.0,3.9,14.9,843.0,286.14,189.3
2018,4,19,10,15,938.0,106.5,3.95,15.1,872.5,344.91,241.78
2018,4,19,10,30,946.0,107.0,4.0,15.3,902.0,403.86,294.82
2018,4,19,10,45,953.0,106.0,4.1,15.45,924.0,461.3,346.17
2018,4,19,11,0,960.0,105.0,4.2,15.6,946.0,518.29,396.07
2018,4,19,11,15,962.0,105.5,4.25,15.75,959.0,573.21,443.02
2018,4,19,11,30,964.0,106.0,4.3,15.9,972.0,626.76,487.6
2018,4,19,11,45,964.5,107.0,4.35,16.0,977.5,678.23,529.51
2018,4,19,12,0,965.0,108.0,4.4,16.1,983.0,727.81,568.99
2018,4,19,12,15,961.0,109.5,4.45,16.15,979.0,772.56,604.18
2018,4,19,12,30,957.0,111.0,4.5,16.2,975.0,814.67,636.09
2018,4,19,12,45,950.0,114.0,4.6,16.25,963.0,852.95,664.11
2018,4,19,13,0,943.0,117.0,4.7,16.3,951.0,888.11,689.92
2018,4,19,13,15,940.0,115.0,4.75,16.25,932.0,918.76,712.49
2018,4,19,13,30,937.0,113.0,4.8,16.2,913.0,946.07,732.79
2018,4,19,13,45,932.0,111.0,4.85,16.2,886.5,968.1,749.37
2018,4,19,14,0,927.0,109.0,4.9,16.2,860.0,986.5,763.57
2018,4,19,14,15,918.5,107.5,4.9,16.1,826.0,998.43,773.31
2018,4,19,14,30,910.0,106.0,4.9,16.0,792.0,1006.58,780.63
2018,4,19,14,45,899.0,103.5,4.9,15.9,752.0,1007.42,783.04
2018,4,19,15,0,888.0,101.0,4.9,15.8,712.0,1004.48,783.02
2018,4,19,15,15,872.5,98.5,4.9,15.8,666.0,993.4,777.16
2018,4,19,15,30,857.0,96.0,4.9,15.8,620.0,990.39,777.24
2018,4,19,15,45,835.0,93.5,4.75,15.45,569.5,965.86,761.85
2018,4,19,16,0,813.0,91.0,4.6,15.1,519.0,938.1,744.24
2018,4,19,16,15,782.0,87.5,4.45,14.85,465.0,897.35,716.79
2018,4,19,16,30,751.0,84.0,4.3,14.6,411.0,854.09,687.19
2018,4,19,16,45,708.5,80.0,4.15,14.35,356.0,804.13,652.16
2018,4,19,17,0,666.0,76.0,4.0,14.1,301.0,747.04,610.84
2018,4,19,17,15,605.0,70.0,3.65,13.55,247.0,670.11,552.49
2018,4,19,17,30,544.0,64.0,3.3,13.0,193.0,593.85,492.13
2018,4,19,17,45,449.5,55.0,2.95,12.4,143.5,487.38,404.64
2018,4,19,18,0,355.0,46.0,2.6,11.8,94.0,384.52,315.8
2018,4,19,18,15,226.5,32.0,2.5,11.4,57.5,261.08,191.0
2018,4,19,18,30,98.0,18.0,2.4,11.0,21.0,85.31,0.0
2018,4,19,18,45,49.0,9.0,2.25,10.55,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.5,1.55,9.25,4.5,0.0,0.0
2018,4,20,5,30,44.0,9.0,1.6,9.6,9.0,7.68,0.0
2018,4,20,5,45,159.0,24.0,1.65,10.0,38.5,18.7,0.0
2018,4,20,6,0,274.0,39.0,1.7,10.4,68.0,30.2,20.13
2018,4,20,6,15,375.5,50.5,1.75,10.85,114.5,41.1,30.92
2018,4,20,6,30,477.0,62.0,1.8,11.3,161.0,49.59,38.98
2018,4,20,6,45,545.0,69.5,1.85,11.75,214.0,54.39,43.47
2018,4,20,7,0,613.0,77.0,1.9,12.2,267.0,59.17,47.72
2018,4,20,7,15,660.0,82.5,1.95,12.75,321.5,62.16,50.2
2018,4,20,7,30,707.0,88.0,2.0,13.3,376.0,65.12,52.56
2018,4,20,7,45,742.0,91.5,2.05,13.9,430.0,66.48,53.44
2018,4,20,8,0,777.0,95.0,2.1,14.5,484.0,74.17,59.85
2018,4,20,8,15,801.0,98.0,2.15,15.15,535.0,75.11,60.29
2018,4,20,8,30,825.0,101.0,2.2,15.8,586.0,76.02,60.71
2018,4,20,8,45,844.0,103.0,2.3,16.45,633.5,76.13,60.46
2018,4,20,9,0,863.0,105.0,2.4,17.1,681.0,76.24,60.22
2018,4,20,9,15,880.5,105.0,2.5,17.6,724.0,115.12,69.54
2018,4,20,9,30,898.0,105.0,2.6,18.1,767.0,171.3,97.19
2018,4,20,9,45,913.5,103.5,2.7,18.6,804.0,228.09,138.08
2018,4,20,10,0,929.0,102.0,2.8,19.1,841.0,286.28,186.21
2018,4,20,10,15,935.0,103.5,2.85,19.4,870.0,344.95,237.54
2018,4,20,10,30,941.0,105.0,2.9,19.7,899.0,403.61,289.07
2018,4,20,10,45,945.0,106.0,2.95,20.05,920.0,460.87,338.68
2018,4,20,11,0,949.0,107.0,3.0,20.4,941.0,517.45,386.44
2018,4,20,11,15,951.5,107.5,3.05,20.6,954.0,571.98,431.51
2018,4,20,11,30,954.0,108.0,3.1,20.8,967.0,625.22,474.3
2018,4,20,11,45,954.5,108.0,3.15,21.0,972.0,675.36,513.64
2018,4,20,12,0,955.0,108.0,3.2,21.2,977.0,723.58,550.57
2018,4,20,12,15,954.5,107.5,3.25,21.3,973.5,768.56,584.57
2018,4,20,12,30,954.0,107.0,3.3,21.4,970.0,811.11,615.33
2018,4,20,12,45,951.5,106.0,3.35,21.5,958.5,849.01,641.55
2018,4,20,13,0,949.0,105.0,3.4,21.6,947.0,883.93,665.67
2018,4,20,13,15,944.5,104.5,3.4,21.6,927.5,914.48,686.75
2018,4,20,13,30,940.0,104.0,3.4,21.6,908.0,941.67,705.6
2018,4,20,13,45,933.5,103.0,3.45,21.6,881.5,963.07,720.97
2018,4,20,14,0,927.0,102.0,3.5,21.6,855.0,980.83,734.06
2018,4,20,14,15,918.0,100.5,3.5,21.45,821.0,991.99,742.98
2018,4,20,14,30,909.0,99.0,3.5,21.3,787.0,999.36,749.59
2018,4,20,14,45,897.0,97.5,3.55,21.2,747.0,1000.05,752.15
2018,4,20,15,0,885.0,96.0,3.6,21.1,707.0,997.01,752.42
2018,4,20,15,15,870.0,93.5,3.6,21.1,661.5,986.19,746.98
2018,4,20,15,30,855.0,91.0,3.6,21.1,616.0,971.84,739.32
2018,4,20,15,45,835.0,88.0,3.5,20.6,566.0,959.97,734.22
2018,4,20,16,0,815.0,85.0,3.4,20.1,516.0,933.44,718.99
2018,4,20,16,15,787.5,81.5,3.3,19.7,463.5,896.0,695.78
2018,4,20,16,30,760.0,78.0,3.2,19.3,411.0,856.04,670.44
2018,4,20,16,45,722.5,73.5,3.05,18.85,356.5,803.19,634.99
2018,4,20,17,0,685.0,69.0,2.9,18.4,302.0,755.29,602.1
2018,4,20,17,15,631.0,63.0,2.65,17.6,249.0,684.21,550.6
2018,4,20,17,30,577.0,57.0,2.4,16.8,196.0,613.74,497.09
2018,4,20,17,45,493.5,48.5,2.15,15.95,146.5,516.58,419.82
2018,4,20,18,0,410.0,40.0,1.9,15.1,97.0,423.36,341.19
2018,4,20,18,15,277.5,28.0,1.9,14.6,59.5,294.98,217.0
2018,4,20,18,30,145.0,16.0,1.9,14.1,22.0,117.28,0.0
2018,4,20,18,45,72.5,8.0,1.85,13.6,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.7,9.55,5.0,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.7,10.1,10.0,7.68,0.0
2018,4,21,5,45,186.5,23.5,1.7,10.65,41.0,18.35,1.2
2018,4,21,6,0,313.0,38.0,1.7,11.2,72.0,31.5,21.36
2018,4,21,6,15,409.0,47.5,1.7,11.8,118.0,38.47,28.53
2018,4,21,6,30,505.0,57.0,1.7,12.4,164.0,45.4,35.1
2018,4,21,6,45,567.5,64.5,1.7,13.0,216.5,50.4,39.7
2018,4,21,7,0,630.0,72.0,1.7,13.6,269.0,55.33,44.03
2018,4,21,7,15,673.5,77.0,1.6,14.3,323.0,58.11,46.29
2018,4,21,7,30,717.0,82.0,1.5,15.0,377.0,60.85,48.44
2018,4,21,7,45,748.0,86.0,1.45,15.75,430.0,68.45,54.76
2018,4,21,8,0,779.0,90.0,1.4,16.5,483.0,70.41,56.08
2018,4,21,8,15,801.5,93.5,1.4,17.35,533.5,71.82,56.9
2018,4,21,8,30,824.0,97.0,1.4,18.2,584.0,73.16,57.65
2018,4,21,8,45,841.0,99.5,1.4,19.0,630.5,73.67,57.71
2018,4,21,9,0,858.0,102.0,1.4,19.8,677.0,84.63,66.61
2018,4,21,9,15,873.0,103.0,1.4,20.4,719.0,116.55,68.52
2018,4,21,9,30,888.0,104.0,1.4,21.0,761.0,172.55,96.75
2018,4,21,9,45,900.0,104.0,1.35,21.55,796.5,229.04,137.2
2018,4,21,10,0,912.0,104.0,1.3,22.1,832.0,286.57,183.92
2018,4,21,10,15,918.5,105.0,1.3,22.45,860.5,344.03,232.85
2018,4,21,10,30,925.0,106.0,1.3,22.8,889.0,401.53,281.75
2018,4,21,10,45,930.0,106.5,1.25,23.15,910.0,457.88,328.62
2018,4,21,11,0,935.0,107.0,1.2,23.5,931.0,513.65,373.51
2018,4,21,11,15,937.5,108.0,1.15,23.8,944.5,567.72,415.61
2018,4,21,11,30,940.0,109.0,1.1,24.1,958.0,620.55,455.22
2018,4,21,11,45,940.5,109.0,1.1,24.35,962.5,669.93,491.57
2018,4,21,12,0,941.0,109.0,1.1,24.6,967.0,717.42,525.52
2018,4,21,12,15,940.5,108.5,1.05,24.75,964.0,761.72,556.0
2018,4,21,12,30,940.0,108.0,1.0,24.9,961.0,803.62,583.19
2018,4,21,12,45,937.5,108.0,0.95,25.05,950.0,841.81,606.55
2018,4,21,13,0,935.0,108.0,0.9,25.2,939.0,877.12,627.8
2018,4,21,13,15,931.0,106.5,0.9,25.2,919.5,906.68,646.46
2018,4,21,13,30,927.0,105.0,0.9,25.2,900.0,932.89,663.09
2018,4,21,13,45,920.5,104.0,0.85,25.2,873.5,953.89,675.62
2018,4,21,14,0,914.0,103.0,0.8,25.2,847.0,971.29,685.99
2018,4,21,14,15,889.5,109.0,0.9,25.1,809.0,975.38,691.56
2018,4,21,14,30,865.0,115.0,1.0,25.0,771.0,975.54,694.99
2018,4,21,14,45,859.0,110.0,1.1,24.9,733.0,978.09,700.06
2018,4,21,15,0,853.0,105.0,1.2,24.8,695.0,976.95,702.89
2018,4,21,15,15,848.0,98.5,1.2,24.8,653.0,971.41,701.17
2018,4,21,15,30,843.0,92.0,1.2,24.8,611.0,973.72,704.64
2018,4,21,15,45,821.5,89.5,1.4,24.3,561.5,949.54,695.76
2018,4,21,16,0,800.0,87.0,1.6,23.8,512.0,922.21,684.55
2018,4,21,16,15,771.5,83.5,1.65,23.3,459.5,883.9,663.58
2018,4,21,16,30,743.0,80.0,1.7,22.8,407.0,843.14,640.41
2018,4,21,16,45,705.0,75.5,1.8,22.3,353.5,790.05,608.29
2018,4,21,17,0,667.0,71.0,1.9,21.8,300.0,742.29,578.5
2018,4,21,17,15,613.0,64.5,1.85,20.8,247.0,670.85,529.59
2018,4,21,17,30,559.0,58.0,1.8,19.8,194.0,600.09,478.45
2018,4,21,17,45,477.0,49.5,1.75,18.85,145.5,504.61,404.92
2018,4,21,18,0,395.0,41.0,1.7,17.9,97.0,412.96,329.67
2018,4,21,18,15,267.5,29.0,1.7,17.35,60.0,288.54,213.07
2018,4,21,18,30,140.0,17.0,1.7,16.8,23.0,114.69,0.0
2018,4,21,18,45,70.0,8.5,1.7,16.3,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,5,15,37.5,5.0,1.05,14.65,5.5,0.0,0.0
2018,4,22,5,30,75.0,10.0,1.0,15.0,11.0,8.54,0.0
2018,4,22,5,45,216.0,23.0,1.0,15.35,44.0,19.14,3.72
2018,4,22,6,0,357.0,36.0,1.0,15.7,77.0,29.69,19.57
2018,4,22,6,15,452.5,45.0,1.0,16.15,124.5,36.41,26.26
2018,4,22,6,30,548.0,54.0,1.0,16.6,172.0,43.08,32.49
2018,4,22,6,45,609.0,60.0,1.05,17.05,225.0,47.07,36.12
2018,4,22,7,0,670.0,66.0,1.1,17.5,278.0,51.05,39.57
2018,4,22,7,15,711.5,70.5,1.05,18.1,332.5,58.49,45.91
2018,4,22,7,30,753.0,75.0,1.0,18.7,387.0,61.32,48.1
2018,4,22,7,45,782.5,79.0,1.0,19.25,441.0,63.57,49.75
2018,4,22,8,0,812.0,83.0,1.0,19.8,495.0,65.75,51.31
2018,4,22,8,15,833.5,86.0,1.0,20.5,546.0,67.03,52.06
2018,4,22,8,30,855.0,89.0,1.0,21.2,597.0,77.56,60.64
2018,4,22,8,45,871.5,91.5,1.05,21.85,644.5,79.06,61.53
2018,4,22,9,0,888.0,94.0,1.1,22.5,692.0,80.43,62.33
2018,4,22,9,15,901.5,95.0,1.15,22.85,734.0,116.35,65.6
2018,4,22,9,30,915.0,96.0,1.2,23.2,776.0,173.66,95.2
2018,4,22,9,45,926.0,97.5,1.25,23.55,813.0,232.32,137.54
2018,4,22,10,0,937.0,99.0,1.3,23.9,850.0,291.96,186.01
2018,4,22,10,15,943.5,100.5,1.3,24.15,879.0,351.05,236.07
2018,4,22,10,30,950.0,102.0,1.3,24.4,908.0,410.16,286.03
2018,4,22,10,45,954.5,102.5,1.35,24.65,929.5,467.56,333.9
2018,4,22,11,0,959.0,103.0,1.4,24.9,951.0,524.28,379.94
2018,4,22,11,15,961.5,104.5,1.45,25.05,965.0,579.84,423.85
2018,4,22,11,30,964.0,106.0,1.5,25.2,979.0,634.13,465.5
2018,4,22,11,45,964.5,107.5,1.55,25.35,985.0,685.72,504.07
2018,4,22,12,0,965.0,109.0,1.6,25.5,991.0,735.44,540.32
2018,4,22,12,15,962.5,110.0,1.65,25.55,987.5,780.57,572.83
2018,4,22,12,30,960.0,111.0,1.7,25.6,984.0,823.16,602.08
2018,4,22,12,45,955.0,112.0,1.8,25.6,972.0,861.05,627.79
2018,4,22,13,0,950.0,113.0,1.9,25.6,960.0,895.89,651.52
2018,4,22,13,15,945.0,112.5,1.95,25.5,940.5,926.1,672.04
2018,4,22,13,30,940.0,112.0,2.0,25.4,921.0,952.92,690.48
2018,4,22,13,45,932.5,111.5,2.05,25.35,893.5,973.98,705.21
2018,4,22,14,0,925.0,111.0,2.1,25.3,866.0,991.37,717.78
2018,4,22,14,15,914.5,110.0,2.15,25.1,831.5,1001.68,726.45
2018,4,22,14,30,904.0,109.0,2.2,24.9,797.0,1008.19,732.94
2018,4,22,14,45,889.0,108.0,2.25,24.75,755.5,1006.54,734.27
2018,4,22,15,0,874.0,107.0,2.3,24.6,714.0,1001.16,733.43
2018,4,22,15,15,863.0,103.0,2.3,24.6,670.0,1004.57,737.53
2018,4,22,15,30,852.0,99.0,2.3,24.6,626.0,992.44,731.6
2018,4,22,15,45,831.5,96.0,2.3,24.05,576.0,968.59,719.78
2018,4,22,16,0,811.0,93.0,2.3,23.5,526.0,941.51,705.81
2018,4,22,16,15,783.5,89.0,2.25,23.0,472.5,903.36,683.54
2018,4,22,16,30,756.0,85.0,2.2,22.5,419.0,862.62,659.15
2018,4,22,16,45,718.5,80.0,2.1,22.0,364.5,815.61,629.27
2018,4,22,17,0,681.0,75.0,2.0,21.5,310.0,761.34,593.24
2018,4,22,17,15,602.5,70.5,1.9,20.55,252.5,670.23,529.82
2018,4,22,17,30,524.0,66.0,1.8,19.6,195.0,580.65,464.4
2018,4,22,17,45,394.0,56.5,1.65,18.7,140.0,444.44,358.99
2018,4,22,18,0,264.0,47.0,1.5,17.8,85.0,314.2,252.56
2018,4,22,18,15,194.0,33.0,1.5,17.25,54.5,238.01,177.65
2018,4,22,18,30,124.0,19.0,1.5,16.7,24.0,105.06,0.0
2018,4,22,18,45,62.0,9.5,1.5,16.15,12.0,8.11,0.0
2018,4,22,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,23,5,15,34.5,6.5,0.9,13.15,7.0,0.0,0.0
2018,4,23,5,30,69.0,13.0,0.9,13.5,14.0,11.1,0.0
2018,4,23,5,45,193.0,27.5,0.85,13.9,46.5,21.4,6.84
2018,4,23,6,0,317.0,42.0,0.8,14.3,79.0,34.84,24.24
2018,4,23,6,15,411.5,53.0,0.9,14.85,127.0,42.99,32.24
2018,4,23,6,30,506.0,64.0,1.0,15.4,175.0,51.01,39.68
2018,4,23,6,45,567.0,72.0,1.1,16.0,228.0,56.17,44.33
2018,4,23,7,0,628.0,80.0,1.2,16.6,281.0,61.24,48.69
2018,4,23,7,15,669.5,86.5,1.25,17.25,335.5,64.87,51.63
2018,4,23,7,30,711.0,93.0,1.3,17.9,390.0,68.38,54.38
2018,4,23,7,45,740.0,98.0,1.35,18.55,443.0,70.56,55.92
2018,4,23,8,0,769.0,103.0,1.4,19.2,496.0,72.64,57.34
2018,4,23,8,15,791.0,107.0,1.5,19.7,546.5,80.96,64.12
2018,4,23,8,30,813.0,111.0,1.6,20.2,597.0,82.26,64.86
2018,4,23,8,45,828.5,114.5,1.65,20.75,643.0,83.01,65.15
2018,4,23,9,0,844.0,118.0,1.7,21.3,689.0,83.68,65.38
2018,4,23,9,15,862.0,118.5,1.7,21.65,732.0,121.04,69.42
2018,4,23,9,30,880.0,119.0,1.7,22.0,775.0,186.43,106.85
2018,4,23,9,45,896.0,117.5,1.75,22.3,812.5,242.43,147.63
2018,4,23,10,0,912.0,116.0,1.8,22.6,850.0,299.88,194.67
2018,4,23,10,15,917.5,118.0,1.8,22.9,878.0,357.77,244.14
2018,4,23,10,30,923.0,120.0,1.8,23.2,906.0,415.6,293.43
2018,4,23,10,45,925.5,122.0,1.8,23.5,926.5,471.95,340.64
2018,4,23,11,0,928.0,124.0,1.8,23.8,947.0,527.51,385.84
2018,4,23,11,15,930.5,125.0,1.8,23.9,960.0,581.36,428.67
2018,4,23,11,30,933.0,126.0,1.8,24.0,973.0,634.01,469.28
2018,4,23,11,45,933.0,127.0,1.8,24.1,978.0,683.71,506.61
2018,4,23,12,0,933.0,128.0,1.8,24.2,983.0,731.57,541.61
2018,4,23,12,15,931.5,128.0,1.8,24.25,979.5,775.53,573.2
2018,4,23,12,30,930.0,128.0,1.8,24.3,976.0,817.09,602.03
2018,4,23,12,45,926.0,128.0,1.8,24.3,964.0,854.08,626.38
2018,4,23,13,0,922.0,128.0,1.8,24.3,952.0,888.13,648.71
2018,4,23,13,15,902.5,135.5,1.85,24.25,928.0,912.62,665.48
2018,4,23,13,30,883.0,143.0,1.9,24.2,904.0,933.27,679.94
2018,4,23,13,45,894.0,131.5,1.9,24.15,882.5,959.97,697.89
2018,4,23,14,0,905.0,120.0,1.9,24.1,861.0,983.25,713.63
