Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,15,897.0,118.0,1.95,23.9,827.5,994.69,722.99
2018,4,23,14,30,889.0,116.0,2.0,23.7,794.0,1002.43,730.28
2018,4,23,14,45,872.5,114.5,2.05,23.55,751.5,998.67,730.26
2018,4,23,15,0,856.0,113.0,2.1,23.4,709.0,1003.4,736.02
2018,4,23,15,15,844.5,108.5,2.1,23.4,665.0,993.82,731.56
2018,4,23,15,30,833.0,104.0,2.1,23.4,621.0,980.61,725.03
2018,4,23,15,45,814.5,100.5,2.15,22.8,572.5,958.18,714.77
2018,4,23,16,0,796.0,97.0,2.2,22.2,524.0,932.53,702.3
2018,4,23,16,15,769.0,92.5,2.2,21.65,471.0,894.35,680.45
2018,4,23,16,30,742.0,88.0,2.2,21.1,418.0,860.02,660.88
2018,4,23,16,45,703.5,83.0,2.25,20.55,363.5,806.29,627.37
2018,4,23,17,0,665.0,78.0,2.3,20.0,309.0,751.32,591.7
2018,4,23,17,15,605.5,71.0,2.15,19.1,254.0,674.1,537.29
2018,4,23,17,30,546.0,64.0,2.0,18.2,199.0,597.69,480.84
2018,4,23,17,45,457.0,54.5,1.9,17.25,149.0,495.01,401.11
2018,4,23,18,0,368.0,45.0,1.8,16.3,99.0,396.43,320.11
2018,4,23,18,15,243.5,32.0,1.75,15.7,61.5,272.77,207.56
2018,4,23,18,30,119.0,19.0,1.7,15.1,24.0,136.36,0.0
2018,4,23,18,45,59.5,9.5,1.65,14.5,12.0,48.5,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.7,12.5,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.6,12.9,15.0,11.1,0.0
2018,4,24,5,45,201.5,27.0,0.55,13.3,48.0,21.03,8.07
2018,4,24,6,0,326.0,41.0,0.5,13.7,81.0,33.8,23.56
2018,4,24,6,15,415.5,52.0,0.5,14.05,128.5,41.99,31.54
2018,4,24,6,30,505.0,63.0,0.5,14.4,176.0,50.02,39.02
2018,4,24,6,45,562.0,71.5,0.5,14.8,228.5,55.59,44.07
2018,4,24,7,0,619.0,80.0,0.5,15.2,281.0,61.03,48.79
2018,4,24,7,15,659.0,87.0,0.55,15.7,335.0,65.0,52.06
2018,4,24,7,30,699.0,94.0,0.6,16.2,389.0,68.82,55.12
2018,4,24,7,45,726.5,100.0,0.65,16.65,441.5,71.62,57.24
2018,4,24,8,0,754.0,106.0,0.7,17.1,494.0,74.27,59.21
2018,4,24,8,15,776.0,110.0,0.8,17.5,544.0,82.72,66.14
2018,4,24,8,30,798.0,114.0,0.9,17.9,594.0,83.91,66.82
2018,4,24,8,45,814.5,118.5,0.95,18.35,641.0,85.25,67.63
2018,4,24,9,0,831.0,123.0,1.0,18.8,688.0,86.47,68.34
2018,4,24,9,15,849.5,122.5,1.1,19.15,730.0,125.61,72.88
2018,4,24,9,30,868.0,122.0,1.2,19.5,772.0,180.58,103.25
2018,4,24,9,45,884.5,120.5,1.25,19.85,809.0,244.93,151.2
2018,4,24,10,0,901.0,119.0,1.3,20.2,846.0,301.85,198.04
2018,4,24,10,15,910.5,118.0,1.35,20.55,874.5,358.31,246.47
2018,4,24,10,30,920.0,117.0,1.4,20.9,903.0,415.07,295.02
2018,4,24,10,45,928.0,116.0,1.45,21.25,925.0,471.29,342.25
2018,4,24,11,0,936.0,115.0,1.5,21.6,947.0,527.21,387.93
2018,4,24,11,15,940.5,114.0,1.55,21.8,960.5,580.8,430.79
2018,4,24,11,30,945.0,113.0,1.6,22.0,974.0,633.26,471.55
2018,4,24,11,45,948.0,112.0,1.6,22.25,979.5,683.47,509.11
2018,4,24,12,0,951.0,111.0,1.6,22.5,985.0,731.99,544.38
2018,4,24,12,15,950.0,111.5,1.65,22.6,982.0,777.0,577.06
2018,4,24,12,30,949.0,112.0,1.7,22.7,979.0,819.62,606.44
2018,4,24,12,45,946.5,111.0,1.75,22.8,967.5,857.13,631.44
2018,4,24,13,0,944.0,110.0,1.8,22.9,956.0,891.68,654.47
2018,4,24,13,15,939.5,109.5,1.85,22.9,936.5,921.87,674.9
2018,4,24,13,30,935.0,109.0,1.9,22.9,917.0,948.71,693.25
2018,4,24,13,45,928.0,108.0,2.0,22.85,890.0,969.34,708.4
2018,4,24,14,0,921.0,107.0,2.1,22.8,863.0,986.31,721.41
2018,4,24,14,15,911.5,106.0,2.15,22.7,829.0,997.23,730.26
2018,4,24,14,30,902.0,105.0,2.2,22.6,795.0,1004.4,736.93
2018,4,24,14,45,889.0,104.0,2.2,22.45,755.0,1004.43,738.76
2018,4,24,15,0,876.0,103.0,2.2,22.3,715.0,1000.78,738.45
2018,4,24,15,15,860.5,100.5,2.2,22.3,669.5,989.33,732.81
2018,4,24,15,30,845.0,98.0,2.2,22.3,624.0,986.2,732.88
2018,4,24,15,45,821.5,95.0,2.25,21.8,573.0,959.26,719.14
2018,4,24,16,0,798.0,92.0,2.3,21.3,522.0,929.17,703.34
2018,4,24,16,15,754.5,89.5,2.3,20.85,463.5,877.3,671.67
2018,4,24,16,30,711.0,87.0,2.3,20.4,405.0,829.54,642.26
2018,4,24,16,45,607.5,92.0,2.3,19.95,339.5,728.43,573.51
2018,4,24,17,0,504.0,97.0,2.3,19.5,274.0,627.42,502.26
2018,4,24,17,15,476.5,82.5,2.15,18.65,227.0,573.53,463.76
2018,4,24,17,30,449.0,68.0,2.0,17.8,180.0,519.12,422.51
2018,4,24,17,45,400.0,56.5,1.9,16.9,138.5,450.26,367.65
2018,4,24,18,0,351.0,45.0,1.8,16.0,97.0,383.32,310.88
2018,4,24,18,15,249.5,32.5,1.8,15.45,62.0,277.66,213.56
2018,4,24,18,30,148.0,20.0,1.8,14.9,27.0,160.0,0.0
2018,4,24,18,45,74.0,10.0,1.75,14.3,13.5,58.82,0.0
2018,4,24,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,5,15,41.5,7.0,1.05,11.6,8.0,0.0,0.0
2018,4,25,5,30,83.0,14.0,1.1,11.9,16.0,11.95,0.0
2018,4,25,5,45,207.5,28.0,1.1,12.2,50.0,21.79,9.69
2018,4,25,6,0,332.0,42.0,1.1,12.5,84.0,34.57,24.42
2018,4,25,6,15,421.0,52.0,1.1,12.9,131.0,41.88,31.61
2018,4,25,6,30,510.0,62.0,1.1,13.3,178.0,49.09,38.36
2018,4,25,6,45,568.0,69.5,1.15,13.7,230.0,53.92,42.76
2018,4,25,7,0,626.0,77.0,1.2,14.1,282.0,58.67,46.9
2018,4,25,7,15,667.0,82.5,1.2,14.7,335.5,61.64,49.31
2018,4,25,7,30,708.0,88.0,1.2,15.3,389.0,64.55,51.57
2018,4,25,7,45,682.0,97.5,1.25,15.85,418.0,69.16,55.29
2018,4,25,8,0,656.0,107.0,1.3,16.4,447.0,73.31,58.55
2018,4,25,8,15,732.0,106.5,1.3,16.9,520.5,79.35,63.42
2018,4,25,8,30,808.0,106.0,1.3,17.4,594.0,78.47,62.32
2018,4,25,8,45,824.5,109.0,1.3,17.85,640.0,79.03,62.48
2018,4,25,9,0,841.0,112.0,1.3,18.3,686.0,79.52,62.61
2018,4,25,9,15,854.0,113.5,1.35,18.7,726.5,122.94,69.71
2018,4,25,9,30,867.0,115.0,1.4,19.1,767.0,187.92,109.08
2018,4,25,9,45,877.0,117.0,1.45,19.55,802.0,244.05,151.27
2018,4,25,10,0,887.0,119.0,1.5,20.0,837.0,301.05,198.66
2018,4,25,10,15,881.0,127.5,1.55,20.3,861.5,358.11,248.11
2018,4,25,10,30,875.0,136.0,1.6,20.6,886.0,413.97,296.27
2018,4,25,10,45,770.5,200.0,1.65,20.9,872.0,461.48,338.16
2018,4,25,11,0,666.0,264.0,1.7,21.2,858.0,506.73,375.68
2018,4,25,11,15,680.5,256.5,1.75,21.35,871.0,552.03,411.57
2018,4,25,11,30,695.0,249.0,1.8,21.5,884.0,597.69,446.9
2018,4,25,11,45,667.0,263.0,1.9,21.65,875.0,633.57,474.4
2018,4,25,12,0,639.0,277.0,2.0,21.8,866.0,666.04,498.8
2018,4,25,12,15,705.0,241.0,2.0,21.8,888.5,721.59,539.92
2018,4,25,12,30,771.0,205.0,2.0,21.8,911.0,773.61,578.07
2018,4,25,12,45,831.5,170.0,2.05,21.85,923.5,828.12,617.53
2018,4,25,13,0,892.0,135.0,2.1,21.9,936.0,872.73,647.64
2018,4,25,13,15,885.5,135.0,2.1,21.85,916.5,900.57,666.33
2018,4,25,13,30,879.0,135.0,2.1,21.8,897.0,925.14,683.06
2018,4,25,13,45,869.5,135.5,2.15,21.75,870.0,944.09,696.71
2018,4,25,14,0,860.0,136.0,2.2,21.7,843.0,971.65,716.2
2018,4,25,14,15,849.0,134.5,2.25,21.5,809.5,980.58,723.94
2018,4,25,14,30,838.0,133.0,2.3,21.3,776.0,985.76,729.61
2018,4,25,14,45,822.5,131.5,2.35,21.15,736.0,982.81,730.01
2018,4,25,15,0,807.0,130.0,2.4,21.0,696.0,976.15,728.18
2018,4,25,15,15,790.0,126.5,2.4,21.0,651.0,962.17,720.73
2018,4,25,15,30,773.0,123.0,2.4,21.0,606.0,944.7,711.1
2018,4,25,15,45,748.5,120.0,2.55,20.35,557.0,924.41,702.77
2018,4,25,16,0,724.0,117.0,2.7,19.7,508.0,894.41,687.52
2018,4,25,16,15,693.5,111.5,2.75,19.15,456.0,852.77,662.7
2018,4,25,16,30,663.0,106.0,2.8,18.6,404.0,808.94,635.74
2018,4,25,16,45,622.5,99.5,2.9,18.05,351.0,752.57,599.02
2018,4,25,17,0,582.0,93.0,3.0,17.5,298.0,695.08,560.02
2018,4,25,17,15,526.5,84.5,2.95,16.75,246.5,621.05,506.29
2018,4,25,17,30,471.0,76.0,2.9,16.0,195.0,547.47,450.33
2018,4,25,17,45,391.5,64.5,2.85,15.25,147.5,449.58,371.9
2018,4,25,18,0,312.0,53.0,2.8,14.5,100.0,361.7,297.27
2018,4,25,18,15,205.5,37.0,2.7,13.95,63.0,252.32,196.97
2018,4,25,18,30,99.0,21.0,2.6,13.4,26.0,127.49,0.0
2018,4,25,18,45,49.5,10.5,2.5,12.9,13.0,42.63,0.0
2018,4,25,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,15,33.5,7.0,1.6,9.65,8.0,0.0,0.0
2018,4,26,5,30,67.0,14.0,1.7,10.1,16.0,11.95,0.0
2018,4,26,5,45,177.5,30.0,1.75,10.5,49.5,23.24,11.66
2018,4,26,6,0,288.0,46.0,1.8,10.9,83.0,35.37,25.36
2018,4,26,6,15,359.0,57.0,1.8,11.35,125.0,43.45,33.23
2018,4,26,6,30,430.0,68.0,1.8,11.8,167.0,53.43,42.49
2018,4,26,6,45,447.0,81.5,1.75,12.25,208.0,60.47,48.87
2018,4,26,7,0,464.0,95.0,1.7,12.7,249.0,69.15,56.5
2018,4,26,7,15,526.0,102.5,1.7,13.25,305.5,74.93,61.36
2018,4,26,7,30,588.0,110.0,1.7,13.8,362.0,78.77,64.4
2018,4,26,7,45,664.0,107.0,1.65,14.35,426.0,75.33,61.0
2018,4,26,8,0,740.0,104.0,1.6,14.9,490.0,72.48,58.16
2018,4,26,8,15,763.5,108.0,1.6,15.45,540.0,80.79,65.03
2018,4,26,8,30,787.0,112.0,1.6,16.0,590.0,82.05,65.74
2018,4,26,8,45,805.5,114.5,1.55,16.55,636.0,82.13,65.46
2018,4,26,9,0,824.0,117.0,1.5,17.1,682.0,82.18,65.18
2018,4,26,9,15,842.5,117.5,1.6,17.55,724.5,127.34,72.95
2018,4,26,9,30,861.0,118.0,1.7,18.0,767.0,191.58,112.55
2018,4,26,9,45,878.5,115.5,1.8,18.4,804.0,245.98,153.74
2018,4,26,10,0,896.0,113.0,1.9,18.8,841.0,301.96,200.68
2018,4,26,10,15,903.0,114.0,2.0,19.1,869.0,358.43,249.99
2018,4,26,10,30,910.0,115.0,2.1,19.4,897.0,415.0,299.22
2018,4,26,10,45,915.0,116.0,2.25,19.7,918.0,470.62,346.98
2018,4,26,11,0,920.0,117.0,2.4,20.0,939.0,525.7,393.11
2018,4,26,11,15,923.0,117.5,2.5,20.15,952.5,578.62,436.5
2018,4,26,11,30,926.0,118.0,2.6,20.3,966.0,630.38,477.83
2018,4,26,11,45,927.5,118.5,2.7,20.5,971.5,679.84,516.34
2018,4,26,12,0,929.0,119.0,2.8,20.7,977.0,727.6,552.71
2018,4,26,12,15,929.0,119.0,2.85,20.75,974.5,771.96,586.0
2018,4,26,12,30,929.0,119.0,2.9,20.8,972.0,814.06,616.14
2018,4,26,12,45,928.0,117.5,2.95,20.85,961.0,851.59,642.09
2018,4,26,13,0,927.0,116.0,3.0,20.9,950.0,886.3,666.08
2018,4,26,13,15,923.0,115.5,3.05,20.85,931.5,916.37,687.19
2018,4,26,13,30,919.0,115.0,3.1,20.8,913.0,943.19,706.19
2018,4,26,13,45,914.0,113.0,3.15,20.75,887.0,964.25,721.44
2018,4,26,14,0,909.0,111.0,3.2,20.7,861.0,981.75,734.48
2018,4,26,14,15,901.0,109.0,3.25,20.55,827.5,992.78,743.65
2018,4,26,14,30,893.0,107.0,3.3,20.4,794.0,1000.1,750.59
2018,4,26,14,45,882.0,105.5,3.35,20.2,755.0,1001.35,753.81
2018,4,26,15,0,871.0,104.0,3.4,20.0,716.0,998.96,754.81
2018,4,26,15,15,856.0,101.5,3.4,20.0,671.0,987.88,749.16
2018,4,26,15,30,841.0,99.0,3.4,20.0,626.0,985.24,749.49
2018,4,26,15,45,821.5,95.5,3.45,19.4,576.5,961.56,737.51
2018,4,26,16,0,802.0,92.0,3.5,18.8,527.0,934.69,723.37
2018,4,26,16,15,774.0,89.0,3.5,18.3,475.0,897.18,700.88
2018,4,26,16,30,746.0,86.0,3.5,17.8,423.0,857.17,676.2
2018,4,26,16,45,707.5,81.5,3.5,17.35,369.0,809.76,645.32
2018,4,26,17,0,669.0,77.0,3.5,16.9,315.0,755.27,608.12
2018,4,26,17,15,615.5,70.5,3.4,16.25,261.5,683.83,556.49
2018,4,26,17,30,562.0,64.0,3.3,15.6,208.0,612.9,502.81
2018,4,26,17,45,480.5,55.5,3.2,15.0,158.5,517.02,426.3
2018,4,26,18,0,399.0,47.0,3.1,14.4,109.0,424.5,348.44
2018,4,26,18,15,276.0,35.0,3.0,13.85,70.0,301.42,237.74
2018,4,26,18,30,153.0,23.0,2.9,13.3,31.0,171.11,12.61
2018,4,26,18,45,76.5,11.5,2.8,12.8,15.5,61.91,0.0
2018,4,26,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,5,15,19.5,7.5,2.0,9.45,8.0,0.0,0.0
2018,4,27,5,30,39.0,15.0,2.1,9.8,16.0,12.8,0.0
2018,4,27,5,45,185.5,31.0,2.2,10.2,53.5,24.0,12.91
2018,4,27,6,0,332.0,47.0,2.3,10.6,91.0,36.26,26.25
2018,4,27,6,15,428.5,56.5,2.35,11.05,140.0,45.54,35.16
2018,4,27,6,30,525.0,66.0,2.4,11.5,189.0,52.25,41.5
2018,4,27,6,45,590.0,72.5,2.45,12.0,243.5,56.25,45.14
2018,4,27,7,0,655.0,79.0,2.5,12.5,298.0,60.25,48.6
2018,4,27,7,15,697.5,83.0,2.55,13.1,352.5,62.14,50.04
2018,4,27,7,30,740.0,87.0,2.6,13.7,407.0,64.04,51.43
2018,4,27,7,45,771.5,90.5,2.65,14.25,461.0,71.5,57.68
2018,4,27,8,0,803.0,94.0,2.7,14.8,515.0,73.01,58.66
2018,4,27,8,15,824.5,97.0,2.7,15.3,565.5,73.97,59.16
2018,4,27,8,30,846.0,100.0,2.7,15.8,616.0,74.88,59.63
2018,4,27,8,45,863.0,102.0,2.7,16.3,663.0,74.99,59.42
2018,4,27,9,0,880.0,104.0,2.7,16.8,710.0,85.91,68.47
2018,4,27,9,15,892.5,105.5,2.75,17.15,751.0,136.39,78.03
2018,4,27,9,30,905.0,107.0,2.8,17.5,792.0,193.3,112.32
2018,4,27,9,45,914.5,108.5,2.8,17.85,827.5,250.99,157.11
2018,4,27,10,0,924.0,110.0,2.8,18.2,863.0,309.47,206.96
2018,4,27,10,15,930.5,111.5,2.9,18.4,891.5,367.61,258.27
2018,4,27,10,30,937.0,113.0,3.0,18.6,920.0,425.77,309.45
2018,4,27,10,45,940.5,114.0,3.05,18.85,940.5,482.14,358.24
2018,4,27,11,0,944.0,115.0,3.1,19.1,961.0,537.78,405.14
2018,4,27,11,15,946.0,115.5,3.15,19.2,973.5,591.31,449.37
2018,4,27,11,30,948.0,116.0,3.2,19.3,986.0,643.54,491.38
2018,4,27,11,45,948.0,116.5,3.25,19.45,990.5,693.01,530.16
2018,4,27,12,0,948.0,117.0,3.3,19.6,995.0,740.58,566.6
2018,4,27,12,15,945.5,118.0,3.35,19.6,991.0,784.69,600.1
2018,4,27,12,30,943.0,119.0,3.4,19.6,987.0,826.33,630.14
2018,4,27,12,45,938.5,120.5,3.45,19.65,975.5,864.16,656.56
2018,4,27,13,0,934.0,122.0,3.5,19.7,964.0,899.05,680.9
2018,4,27,13,15,930.0,120.5,3.55,19.65,944.5,928.52,701.79
2018,4,27,13,30,926.0,119.0,3.6,19.6,925.0,954.66,720.51
2018,4,27,13,45,919.5,117.5,3.7,19.55,898.0,975.06,735.79
2018,4,27,14,0,913.0,116.0,3.8,19.5,871.0,991.85,748.8
2018,4,27,14,15,869.5,129.5,3.85,19.35,825.5,984.88,745.81
2018,4,27,14,30,826.0,143.0,3.9,19.2,780.0,986.9,749.28
2018,4,27,14,45,830.0,132.5,3.95,19.1,745.0,993.29,755.73
2018,4,27,15,0,834.0,122.0,4.0,19.0,710.0,995.9,759.75
2018,4,27,15,15,834.0,113.5,4.0,19.0,670.0,993.01,759.6
2018,4,27,15,30,834.0,105.0,4.0,19.0,630.0,986.39,757.11
2018,4,27,15,45,817.0,101.0,4.05,18.5,581.5,964.63,745.97
2018,4,27,16,0,800.0,97.0,4.1,18.0,533.0,939.64,732.6
2018,4,27,16,15,771.5,93.5,4.15,17.6,480.0,900.97,708.99
2018,4,27,16,30,743.0,90.0,4.2,17.2,427.0,866.26,687.86
2018,4,27,16,45,704.5,85.5,4.2,16.85,373.0,812.96,652.03
2018,4,27,17,0,666.0,81.0,4.2,16.5,319.0,758.41,614.21
2018,4,27,17,15,610.0,74.5,4.05,15.95,265.0,684.66,560.04
2018,4,27,17,30,554.0,68.0,3.9,15.4,211.0,611.42,503.91
2018,4,27,17,45,469.5,59.5,3.75,14.85,161.0,512.86,424.69
2018,4,27,18,0,385.0,51.0,3.6,14.3,111.0,417.37,344.06
2018,4,27,18,15,262.0,37.5,3.45,13.85,71.5,295.08,234.23
2018,4,27,18,30,139.0,24.0,3.3,13.4,32.0,163.83,33.64
2018,4,27,18,45,69.5,12.0,3.2,12.95,16.0,57.62,0.0
2018,4,27,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,15,35.0,7.0,2.55,10.55,8.5,0.0,0.0
2018,4,28,5,30,70.0,14.0,2.7,10.8,17.0,11.95,0.0
2018,4,28,5,45,197.5,30.5,2.8,11.05,54.0,23.63,13.08
2018,4,28,6,0,325.0,47.0,2.9,11.3,91.0,36.21,26.19
2018,4,28,6,15,420.0,57.0,3.05,11.65,140.0,45.78,35.32
2018,4,28,6,30,515.0,67.0,3.2,12.0,189.0,52.88,41.98
2018,4,28,6,45,576.5,73.5,3.3,12.4,242.5,56.81,45.56
2018,4,28,7,0,638.0,80.0,3.4,12.8,296.0,60.73,48.96
2018,4,28,7,15,680.5,84.5,3.45,13.2,350.0,62.93,50.71
2018,4,28,7,30,723.0,89.0,3.5,13.6,404.0,65.13,52.4
2018,4,28,7,45,755.0,92.5,3.55,14.05,457.5,72.66,58.74
2018,4,28,8,0,787.0,96.0,3.6,14.5,511.0,74.1,59.67
2018,4,28,8,15,809.0,99.0,3.55,14.85,561.5,74.99,60.15
2018,4,28,8,30,831.0,102.0,3.5,15.2,612.0,75.83,60.59
2018,4,28,8,45,847.5,105.0,3.45,15.55,658.5,76.5,60.9
2018,4,28,9,0,864.0,108.0,3.4,15.9,705.0,77.1,61.15
2018,4,28,9,15,877.5,109.5,3.35,16.2,746.5,140.29,81.11
2018,4,28,9,30,891.0,111.0,3.3,16.5,788.0,196.48,115.78
2018,4,28,9,45,902.0,112.0,3.25,16.8,823.5,253.33,160.42
2018,4,28,10,0,913.0,113.0,3.2,17.1,859.0,311.12,210.05
2018,4,28,10,15,919.5,114.0,3.2,17.35,887.0,368.27,260.73
2018,4,28,10,30,926.0,115.0,3.2,17.6,915.0,425.43,311.17
2018,4,28,10,45,930.5,116.0,3.25,17.8,936.0,481.56,359.98
2018,4,28,11,0,935.0,117.0,3.3,18.0,957.0,537.08,407.04
2018,4,28,11,15,937.5,118.0,3.35,18.1,970.0,590.72,451.53
2018,4,28,11,30,940.0,119.0,3.4,18.2,983.0,643.14,493.87
2018,4,28,11,45,940.5,119.5,3.45,18.35,988.0,692.5,532.78
2018,4,28,12,0,941.0,120.0,3.5,18.5,993.0,740.05,569.41
2018,4,28,12,15,940.0,120.5,3.6,18.55,990.0,784.5,603.46
2018,4,28,12,30,939.0,121.0,3.7,18.6,987.0,826.6,634.17
2018,4,28,12,45,936.5,121.0,3.75,18.65,976.0,864.54,660.87
2018,4,28,13,0,934.0,121.0,3.8,18.7,965.0,899.61,685.53
2018,4,28,13,15,931.0,119.0,3.9,18.65,946.0,929.37,707.06
2018,4,28,13,30,928.0,117.0,4.0,18.6,927.0,955.83,726.45
2018,4,28,13,45,923.0,115.0,4.15,18.55,900.5,977.04,742.66
2018,4,28,14,0,918.0,113.0,4.3,18.5,874.0,994.67,756.6
2018,4,28,14,15,911.0,110.5,4.35,18.35,840.5,1006.23,766.28
2018,4,28,14,30,904.0,108.0,4.4,18.2,807.0,1014.05,773.71
2018,4,28,14,45,894.5,105.5,4.5,18.0,768.0,1015.69,777.86
2018,4,28,15,0,885.0,103.0,4.6,17.8,729.0,1013.63,779.67
2018,4,28,15,15,870.5,100.5,4.6,17.8,683.5,1002.96,774.16
2018,4,28,15,30,856.0,98.0,4.6,17.8,638.0,1000.68,774.74
2018,4,28,15,45,836.5,95.0,4.65,17.3,588.5,977.45,762.61
2018,4,28,16,0,817.0,92.0,4.7,16.8,539.0,951.0,748.23
2018,4,28,16,15,792.0,88.0,4.65,16.45,486.5,914.92,725.48
2018,4,28,16,30,767.0,84.0,4.6,16.1,434.0,876.23,700.54
2018,4,28,16,45,732.0,79.0,4.6,15.75,379.5,824.52,665.68
2018,4,28,17,0,697.0,74.0,4.6,15.4,325.0,777.93,633.64
2018,4,28,17,15,645.0,69.0,4.4,14.9,271.5,709.14,582.44
2018,4,28,17,30,593.0,64.0,4.2,14.4,218.0,640.66,529.41
2018,4,28,17,45,513.5,56.0,4.05,13.95,167.5,546.0,453.08
2018,4,28,18,0,434.0,48.0,3.9,13.5,117.0,454.44,375.42
2018,4,28,18,15,292.5,35.0,3.75,13.15,74.0,314.88,252.22
2018,4,28,18,30,151.0,22.0,3.6,12.8,31.0,169.61,53.49
2018,4,28,18,45,75.5,11.0,3.5,12.4,15.5,60.91,0.0
2018,4,28,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,15,25.0,6.5,2.9,10.35,7.5,5.55,0.0
2018,4,29,5,30,50.0,13.0,3.1,10.6,15.0,11.1,0.0
2018,4,29,5,45,53.0,16.5,3.3,10.85,21.5,13.35,5.16
2018,4,29,6,0,56.0,20.0,3.5,11.1,28.0,16.12,8.58
2018,4,29,6,15,28.0,26.0,3.6,11.45,30.0,21.75,13.89
2018,4,29,6,30,0.0,32.0,3.7,11.8,32.0,26.4,18.22
2018,4,29,6,45,0.0,46.5,3.8,12.15,46.5,38.44,29.11
2018,4,29,7,0,0.0,61.0,3.9,12.5,61.0,50.52,39.88
2018,4,29,7,15,0.0,76.5,3.9,12.8,76.5,63.29,51.11
2018,4,29,7,30,0.0,92.0,3.9,13.1,92.0,75.51,61.69
2018,4,29,7,45,0.5,116.5,3.9,13.4,117.0,94.23,77.83
2018,4,29,8,0,1.0,141.0,3.9,13.7,142.0,112.58,93.43
2018,4,29,8,15,5.5,168.5,3.9,13.95,172.0,132.74,110.41
2018,4,29,8,30,10.0,196.0,3.9,14.2,202.0,152.49,126.85
2018,4,29,8,45,26.0,228.5,3.9,14.45,246.0,163.94,136.06
2018,4,29,9,0,42.0,261.0,3.9,14.7,290.0,183.3,151.91
2018,4,29,9,15,97.5,302.5,3.95,14.85,375.5,218.22,169.56
2018,4,29,9,30,153.0,344.0,4.0,15.0,461.0,247.87,189.18
2018,4,29,9,45,159.5,366.0,4.0,15.15,492.5,277.59,211.96
2018,4,29,10,0,166.0,388.0,4.0,15.3,524.0,308.75,236.55
2018,4,29,10,15,211.5,386.5,4.1,15.4,566.0,339.34,260.05
2018,4,29,10,30,257.0,385.0,4.2,15.5,608.0,364.96,280.51
2018,4,29,10,45,301.5,372.5,4.25,15.6,640.0,398.35,307.5
2018,4,29,11,0,346.0,360.0,4.3,15.7,672.0,435.62,337.73
2018,4,29,11,15,514.0,300.5,4.35,15.75,771.0,505.22,393.05
2018,4,29,11,30,682.0,241.0,4.4,15.8,870.0,590.18,460.38
2018,4,29,11,45,708.0,230.5,4.45,15.85,886.0,639.78,499.92
2018,4,29,12,0,734.0,220.0,4.5,15.9,902.0,689.95,539.45
2018,4,29,12,15,671.5,242.5,4.5,15.9,865.0,704.14,550.57
2018,4,29,12,30,609.0,265.0,4.5,15.9,828.0,712.03,556.67
2018,4,29,12,45,577.5,275.5,4.5,15.9,804.5,728.47,569.26
2018,4,29,13,0,546.0,286.0,4.5,15.9,781.0,739.91,577.93
2018,4,29,13,15,654.0,234.0,4.5,15.95,814.5,815.05,635.88
2018,4,29,13,30,762.0,182.0,4.5,16.0,848.0,881.57,685.27
2018,4,29,13,45,807.0,159.5,4.45,16.05,846.5,926.93,717.22
2018,4,29,14,0,852.0,137.0,4.4,16.1,845.0,969.71,747.29
2018,4,29,14,15,817.5,146.5,4.4,16.1,804.0,967.18,746.33
2018,4,29,14,30,783.0,156.0,4.4,16.1,763.0,960.27,742.79
2018,4,29,14,45,819.5,133.0,4.35,16.1,740.0,985.23,761.33
2018,4,29,15,0,856.0,110.0,4.3,16.1,717.0,1005.67,776.67
2018,4,29,15,15,841.0,107.5,4.3,16.1,672.5,994.56,770.64
2018,4,29,15,30,826.0,105.0,4.3,16.1,628.0,979.92,762.45
2018,4,29,15,45,761.0,112.0,4.3,15.8,564.5,923.23,725.42
2018,4,29,16,0,696.0,119.0,4.3,15.5,501.0,871.66,691.73
2018,4,29,16,15,600.5,127.0,4.3,15.25,433.5,782.81,629.55
2018,4,29,16,30,505.0,135.0,4.3,15.0,366.0,684.07,558.16
2018,4,29,16,45,483.5,121.0,4.3,14.75,320.0,640.11,527.11
2018,4,29,17,0,462.0,107.0,4.3,14.5,274.0,594.89,493.88
2018,4,29,17,15,504.5,87.5,4.2,14.15,243.0,606.54,504.34
2018,4,29,17,30,547.0,68.0,4.1,13.8,212.0,606.17,503.89
2018,4,29,17,45,468.5,59.5,3.95,13.45,163.0,512.86,427.7
2018,4,29,18,0,390.0,51.0,3.8,13.1,114.0,422.46,350.68
2018,4,29,18,15,273.5,38.0,3.7,12.75,74.5,303.73,244.58
2018,4,29,18,30,157.0,25.0,3.6,12.4,35.0,180.73,73.1
2018,4,29,18,45,78.5,12.5,3.5,12.05,17.5,64.29,0.0
2018,4,29,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,5,15,14.0,6.5,2.55,9.95,7.0,5.55,0.0
2018,4,30,5,30,28.0,13.0,2.6,10.2,14.0,10.78,0.0
2018,4,30,5,45,103.0,31.0,2.65,10.45,44.5,24.26,14.34
2018,4,30,6,0,178.0,49.0,2.7,10.7,75.0,37.81,27.8
2018,4,30,6,15,214.5,64.5,2.65,11.0,108.0,49.23,38.57
2018,4,30,6,30,251.0,80.0,2.6,11.3,141.0,60.38,48.87
2018,4,30,6,45,205.0,102.0,2.55,11.6,160.0,74.77,61.8
2018,4,30,7,0,159.0,124.0,2.5,11.9,179.0,91.87,76.88
2018,4,30,7,15,121.0,105.5,2.4,12.25,151.5,80.46,66.45
2018,4,30,7,30,83.0,87.0,2.3,12.6,124.0,67.55,54.72
2018,4,30,7,45,59.5,121.0,2.25,13.0,149.0,94.88,78.47
2018,4,30,8,0,36.0,155.0,2.2,13.4,174.0,117.53,97.71
2018,4,30,8,15,146.0,204.5,2.15,13.7,293.0,142.39,118.58
2018,4,30,8,30,256.0,254.0,2.1,14.0,412.0,160.43,133.36
2018,4,30,8,45,236.5,280.5,2.05,14.3,435.0,172.24,142.73
2018,4,30,9,0,217.0,307.0,2.0,14.6,458.0,198.61,164.2
2018,4,30,9,15,224.5,330.5,2.05,14.9,494.5,231.01,174.45
2018,4,30,9,30,232.0,354.0,2.1,15.2,531.0,264.98,198.04
2018,4,30,9,45,248.0,362.5,2.15,15.5,559.5,281.4,209.75
2018,4,30,10,0,264.0,371.0,2.2,15.8,588.0,312.93,234.54
2018,4,30,10,15,552.0,266.0,2.35,16.1,739.5,351.7,258.44
2018,4,30,10,30,840.0,161.0,2.5,16.4,891.0,425.39,313.55
2018,4,30,10,45,866.0,152.0,2.7,16.7,919.5,480.71,360.81
2018,4,30,11,0,892.0,143.0,2.9,17.0,948.0,538.52,409.13
2018,4,30,11,15,895.0,144.0,3.15,17.1,961.0,590.47,452.59
2018,4,30,11,30,898.0,145.0,3.4,17.2,974.0,641.37,494.26
2018,4,30,11,45,899.0,145.0,3.6,17.3,979.0,689.03,532.51
2018,4,30,12,0,900.0,145.0,3.8,17.4,984.0,735.04,568.78
2018,4,30,12,15,897.5,146.0,4.0,17.3,980.0,777.44,602.22
2018,4,30,12,30,895.0,147.0,4.2,17.2,976.0,817.54,633.23
2018,4,30,12,45,890.0,148.5,4.4,17.1,964.5,853.56,660.23
2018,4,30,13,0,885.0,150.0,4.6,17.0,953.0,886.77,685.58
2018,4,30,13,15,874.5,152.0,4.7,16.85,932.0,912.67,705.32
2018,4,30,13,30,864.0,154.0,4.8,16.7,911.0,947.53,731.54
2018,4,30,13,45,866.5,147.5,4.9,16.6,887.5,970.97,749.66
2018,4,30,14,0,869.0,141.0,5.0,16.5,864.0,991.01,765.64
2018,4,30,14,15,860.0,138.5,5.05,16.25,830.5,1000.72,774.62
2018,4,30,14,30,851.0,136.0,5.1,16.0,797.0,1006.68,781.25
2018,4,30,14,45,839.0,133.0,5.15,15.8,757.5,1005.41,782.83
2018,4,30,15,0,827.0,130.0,5.2,15.6,718.0,1000.43,782.01
2018,4,30,15,15,810.5,127.0,5.2,15.6,673.0,987.31,774.59
2018,4,30,15,30,794.0,124.0,5.2,15.6,628.0,970.67,764.8
2018,4,30,15,45,771.5,120.0,5.2,14.95,578.5,950.73,754.63
2018,4,30,16,0,749.0,116.0,5.2,14.3,529.0,921.05,737.28
2018,4,30,16,15,718.5,112.0,5.15,13.95,477.0,880.78,710.74
2018,4,30,16,30,688.0,108.0,5.1,13.6,425.0,838.25,682.13
2018,4,30,16,45,646.5,102.5,5.05,13.25,371.5,781.47,642.01
2018,4,30,17,0,605.0,97.0,5.0,12.9,318.0,723.5,599.88
2018,4,30,17,15,548.0,89.0,4.85,12.5,264.5,647.8,541.96
2018,4,30,17,30,491.0,81.0,4.7,12.1,211.0,572.47,482.15
2018,4,30,17,45,408.5,70.0,4.6,11.75,162.0,472.14,399.28
2018,4,30,18,0,326.0,59.0,4.5,11.4,113.0,381.43,320.52
2018,4,30,18,15,219.0,43.5,4.4,11.15,74.0,271.31,220.5
2018,4,30,18,30,112.0,28.0,4.3,10.9,35.0,143.2,67.43
2018,4,30,18,45,56.5,14.5,4.2,10.65,18.0,51.01,0.0
2018,4,30,19,0,1.0,1.0,4.1,10.4,1.0,0.0,0.0
2018,4,30,19,15,0.5,0.5,4.0,10.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,2.5,9.4,10.0,7.68,0.0
2018,5,1,5,30,49.0,18.0,2.6,9.6,20.0,14.23,0.0
2018,5,1,5,45,159.0,36.5,2.7,9.85,57.5,28.02,17.78
2018,5,1,6,0,269.0,55.0,2.8,10.1,95.0,41.85,31.49
2018,5,1,6,15,322.0,68.5,2.8,10.35,135.0,51.44,40.68
2018,5,1,6,30,375.0,82.0,2.8,10.6,175.0,60.75,49.35
2018,5,1,6,45,445.5,93.0,2.75,10.85,229.0,68.19,56.09
2018,5,1,7,0,516.0,104.0,2.7,11.1,283.0,75.47,62.48
2018,5,1,7,15,414.5,124.0,2.6,11.45,283.0,86.52,72.05
2018,5,1,7,30,313.0,144.0,2.5,11.8,283.0,102.06,85.42
2018,5,1,7,45,166.0,163.5,2.4,12.15,238.0,118.29,99.17
2018,5,1,8,0,19.0,183.0,2.3,12.5,193.0,141.8,119.02
2018,5,1,8,15,19.0,189.5,2.2,12.9,200.5,147.37,123.15
2018,5,1,8,30,19.0,196.0,2.1,13.3,208.0,152.78,127.16
2018,5,1,8,45,17.0,214.0,1.95,13.75,225.0,165.76,137.52
2018,5,1,9,0,15.0,232.0,1.8,14.2,242.0,178.83,147.81
2018,5,1,9,15,15.5,228.5,1.8,14.65,239.5,179.56,140.82
2018,5,1,9,30,16.0,225.0,1.8,15.1,237.0,179.81,140.32
2018,5,1,9,45,268.0,231.5,1.75,15.55,452.0,208.6,152.02
2018,5,1,10,0,520.0,238.0,1.7,16.0,667.0,289.04,207.06
2018,5,1,10,15,677.5,197.5,1.8,16.25,775.5,343.82,248.65
2018,5,1,10,30,835.0,157.0,1.9,16.5,884.0,422.65,310.57
2018,5,1,10,45,858.5,148.0,1.95,16.8,910.5,478.46,357.44
2018,5,1,11,0,882.0,139.0,2.0,17.1,937.0,532.82,402.35
2018,5,1,11,15,705.5,185.5,2.1,17.2,829.5,522.78,399.56
2018,5,1,11,30,529.0,232.0,2.2,17.3,722.0,496.61,382.79
2018,5,1,11,45,291.5,252.0,2.35,17.45,522.0,397.22,308.85
2018,5,1,12,0,54.0,272.0,2.5,17.6,322.0,264.57,205.09
2018,5,1,12,15,35.5,271.5,2.6,17.65,304.5,255.99,198.67
2018,5,1,12,30,17.0,271.0,2.7,17.7,287.0,240.67,186.46
2018,5,1,12,45,32.5,289.5,2.8,17.8,319.5,277.85,215.83
2018,5,1,13,0,48.0,308.0,2.9,17.9,352.0,311.71,242.39
2018,5,1,13,15,38.5,282.0,2.95,17.9,316.5,284.59,221.51
2018,5,1,13,30,29.0,256.0,3.0,17.9,281.0,255.9,199.41
2018,5,1,13,45,68.0,316.0,3.1,17.9,373.0,352.62,275.62
2018,5,1,14,0,107.0,376.0,3.2,17.9,465.0,472.96,367.57
2018,5,1,14,15,240.5,346.5,3.25,17.8,536.5,599.33,465.83
2018,5,1,14,30,374.0,317.0,3.3,17.7,608.0,710.18,550.9
2018,5,1,14,45,584.5,226.0,3.35,17.6,655.0,860.27,664.54
2018,5,1,15,0,795.0,135.0,3.4,17.5,702.0,974.68,746.12
2018,5,1,15,15,787.5,128.5,3.4,17.5,660.5,966.58,741.35
2018,5,1,15,30,780.0,122.0,3.4,17.5,619.0,955.01,735.38
2018,5,1,15,45,758.0,118.5,3.5,17.1,570.5,935.91,726.08
2018,5,1,16,0,736.0,115.0,3.6,16.7,522.0,907.41,710.1
2018,5,1,16,15,700.0,111.0,3.6,16.45,468.0,861.84,680.66
2018,5,1,16,30,664.0,107.0,3.6,16.2,414.0,814.25,649.29
2018,5,1,16,45,634.0,99.0,3.6,15.95,363.5,765.71,616.45
2018,5,1,17,0,604.0,91.0,3.6,15.7,313.0,715.74,581.53
2018,5,1,17,15,551.5,84.0,3.5,15.25,262.0,645.58,529.81
2018,5,1,17,30,499.0,77.0,3.4,14.8,211.0,575.7,476.19
2018,5,1,17,45,421.5,67.0,3.25,14.4,162.5,478.51,397.91
2018,5,1,18,0,344.0,57.0,3.1,14.0,114.0,392.61,325.26
2018,5,1,18,15,237.0,42.5,3.05,13.55,75.5,282.89,227.97
2018,5,1,18,30,130.0,28.0,3.0,13.1,37.0,168.76,88.91
2018,5,1,18,45,66.5,14.5,2.9,12.7,19.0,57.9,0.0
2018,5,1,19,0,3.0,1.0,2.8,12.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.8,12.1,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.5,1.95,9.6,9.0,6.4,0.0
2018,5,2,5,30,53.0,15.0,1.9,9.7,18.0,12.04,0.0
2018,5,2,5,45,117.0,27.0,1.85,9.85,42.0,20.69,11.85
2018,5,2,6,0,181.0,39.0,1.8,10.0,66.0,29.58,20.71
2018,5,2,6,15,150.0,55.0,1.7,10.25,83.5,42.34,32.59
2018,5,2,6,30,119.0,71.0,1.6,10.5,101.0,55.62,44.79
2018,5,2,6,45,78.5,100.0,1.5,10.8,121.5,75.23,62.41
2018,5,2,7,0,38.0,129.0,1.4,11.1,142.0,96.81,81.44
2018,5,2,7,15,99.5,154.5,1.25,11.6,197.0,110.64,93.19
2018,5,2,7,30,161.0,180.0,1.1,12.1,252.0,127.06,106.95
2018,5,2,7,45,225.0,199.0,0.95,12.65,313.0,132.89,111.29
2018,5,2,8,0,289.0,218.0,0.8,13.2,374.0,143.72,119.84
2018,5,2,8,15,468.5,189.5,0.8,13.85,469.5,120.32,99.17
2018,5,2,8,30,648.0,161.0,0.8,14.5,565.0,101.9,82.96
2018,5,2,8,45,745.5,137.5,0.75,15.15,635.0,86.21,69.15
2018,5,2,9,0,843.0,114.0,0.7,15.8,705.0,88.2,60.42
2018,5,2,9,15,859.0,114.0,0.75,16.35,746.0,151.25,87.16
2018,5,2,9,30,875.0,114.0,0.8,16.9,787.0,205.68,122.05
2018,5,2,9,45,889.0,113.5,0.85,17.45,823.0,261.07,165.44
2018,5,2,10,0,903.0,113.0,0.9,18.0,859.0,317.7,213.05
2018,5,2,10,15,909.5,114.0,1.05,18.35,886.5,373.96,261.88
2018,5,2,10,30,916.0,115.0,1.2,18.7,914.0,430.24,310.34
2018,5,2,10,45,921.5,115.0,1.3,19.05,934.5,485.21,356.63
2018,5,2,11,0,927.0,115.0,1.4,19.4,955.0,539.65,401.23
2018,5,2,11,15,930.0,115.5,1.55,19.55,968.0,592.38,443.92
2018,5,2,11,30,933.0,116.0,1.7,19.7,981.0,643.93,484.66
2018,5,2,11,45,935.0,115.0,1.85,19.85,986.0,692.33,522.22
2018,5,2,12,0,937.0,114.0,2.0,20.0,991.0,739.0,557.77
2018,5,2,12,15,937.0,114.0,2.15,20.05,988.0,783.12,591.08
2018,5,2,12,30,937.0,114.0,2.3,20.1,985.0,824.96,620.79
2018,5,2,12,45,935.5,112.5,2.4,20.15,973.5,861.8,646.4
2018,5,2,13,0,934.0,111.0,2.5,20.2,962.0,895.78,670.09
2018,5,2,13,15,929.5,110.0,2.55,20.15,942.5,924.58,690.19
2018,5,2,13,30,925.0,109.0,2.6,20.1,923.0,950.08,708.17
2018,5,2,13,45,918.5,108.0,2.7,20.05,896.5,970.31,723.23
2018,5,2,14,0,912.0,107.0,2.8,20.0,870.0,986.98,736.1
2018,5,2,14,15,903.5,106.0,2.8,19.85,837.0,998.13,744.89
2018,5,2,14,30,895.0,105.0,2.8,19.7,804.0,1005.63,751.48
2018,5,2,14,45,883.5,103.5,2.85,19.6,764.5,1005.98,753.85
2018,5,2,15,0,872.0,102.0,2.9,19.5,725.0,1002.7,754.03
2018,5,2,15,15,858.0,99.5,2.9,19.5,680.5,992.24,748.84
2018,5,2,15,30,844.0,97.0,2.9,19.5,636.0,990.26,749.61
2018,5,2,15,45,825.0,94.0,2.85,19.1,587.5,967.38,736.95
2018,5,2,16,0,806.0,91.0,2.8,18.7,539.0,941.35,722.3
2018,5,2,16,15,780.5,87.5,2.8,18.35,487.0,905.39,700.89
2018,5,2,16,30,755.0,84.0,2.8,18.0,435.0,866.91,677.4
2018,5,2,16,45,720.5,80.0,2.75,17.7,382.0,817.03,644.67
2018,5,2,17,0,686.0,76.0,2.7,17.4,329.0,772.31,614.83
2018,5,2,17,15,637.0,70.0,2.6,16.85,276.0,704.91,567.15
2018,5,2,17,30,588.0,64.0,2.5,16.3,223.0,637.82,517.64
2018,5,2,17,45,514.5,56.0,2.4,15.75,173.0,548.23,447.95
2018,5,2,18,0,441.0,48.0,2.3,15.2,123.0,461.64,376.88
2018,5,2,18,15,326.5,37.5,2.15,14.65,82.5,344.53,276.37
2018,5,2,18,30,212.0,27.0,2.0,14.1,42.0,227.57,131.35
2018,5,2,18,45,111.0,14.5,1.85,13.5,22.0,88.44,0.0
2018,5,2,19,0,10.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,3,5,15,68.0,11.5,1.85,10.75,15.0,9.82,0.0
2018,5,3,5,30,136.0,23.0,1.9,10.9,30.0,17.89,0.0
2018,5,3,5,45,262.5,35.5,2.0,11.1,69.0,27.53,17.69
2018,5,3,6,0,389.0,48.0,2.1,11.3,108.0,39.07,29.01
2018,5,3,6,15,439.0,59.0,2.05,11.5,151.0,46.95,36.56
2018,5,3,6,30,489.0,70.0,2.0,11.7,194.0,54.54,43.6
2018,5,3,6,45,523.0,81.0,1.95,11.95,241.5,61.69,50.03
2018,5,3,7,0,557.0,92.0,1.9,12.2,289.0,68.49,55.98
2018,5,3,7,15,644.5,90.0,1.8,12.65,353.5,65.99,53.49
2018,5,3,7,30,732.0,88.0,1.7,13.1,418.0,64.09,51.52
2018,5,3,7,45,760.0,91.5,1.65,13.55,470.0,71.49,57.74
2018,5,3,8,0,788.0,95.0,1.6,14.0,522.0,72.9,58.65
2018,5,3,8,15,809.0,98.0,1.55,14.65,571.5,73.8,59.07
2018,5,3,8,30,830.0,101.0,1.5,15.3,621.0,74.64,59.44
2018,5,3,8,45,846.5,103.5,1.5,15.95,667.0,75.0,59.42
2018,5,3,9,0,863.0,106.0,1.5,16.6,713.0,97.07,65.75
2018,5,3,9,15,874.5,107.5,1.55,17.15,753.0,151.08,85.79
2018,5,3,9,30,886.0,109.0,1.6,17.7,793.0,206.49,122.25
2018,5,3,9,45,894.5,111.5,1.65,18.3,827.5,263.12,167.31
2018,5,3,10,0,903.0,114.0,1.7,18.9,862.0,320.45,216.04
2018,5,3,10,15,909.5,115.0,1.7,19.4,889.5,376.65,264.65
2018,5,3,10,30,916.0,116.0,1.7,19.9,917.0,432.86,312.63
2018,5,3,10,45,920.5,117.0,1.75,20.35,937.5,488.03,358.84
2018,5,3,11,0,925.0,118.0,1.8,20.8,958.0,542.59,403.18
2018,5,3,11,15,928.0,118.5,1.8,21.15,971.0,595.19,444.61
2018,5,3,11,30,931.0,119.0,1.8,21.5,984.0,646.62,483.84
2018,5,3,11,45,932.0,119.0,1.85,21.85,988.5,695.05,520.08
2018,5,3,12,0,933.0,119.0,1.9,22.2,993.0,741.72,554.13
