Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,36.76,26.89
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,44.06,33.86
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,57.46,46.05
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,73.35,60.22
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,85.54,70.85
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,95.03,78.89
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,104.37,86.59
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,113.34,93.84
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,130.55,108.06
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,156.14,129.12
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,173.87,143.29
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,190.52,156.43
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,195.45,159.78
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,206.29,151.93
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,232.55,165.06
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,255.05,178.35
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,284.05,196.05
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,338.81,237.01
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,395.29,284.5
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,451.08,331.48
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,504.04,376.09
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,556.48,419.1
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,606.04,458.84
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,654.48,496.7
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,701.38,532.46
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,746.75,566.3
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,788.85,596.9
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,828.88,624.43
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,864.48,648.48
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,897.38,670.62
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,926.14,690.2
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,951.79,707.73
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,972.78,722.08
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,990.4,734.33
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,1002.15,743.27
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,1010.39,750.1
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,1011.51,751.82
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,1009.09,751.43
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,1000.22,747.25
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,988.01,741.04
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,967.96,730.66
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,956.62,726.3
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,924.86,707.74
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,890.55,687.35
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,846.91,659.99
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,801.56,630.76
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,747.78,594.86
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,688.72,553.54
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,613.77,498.06
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,540.63,441.05
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,441.54,360.28
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,347.98,278.92
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,222.69,138.91
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,70.7,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,6.83,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,17.52,0.23
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,28.64,18.7
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,29.12,20.14
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,29.53,20.85
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,36.47,27.21
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,45.53,35.33
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,68.44,55.62
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,90.22,74.54
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,101.8,84.27
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,113.31,93.8
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,117.68,97.06
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,121.93,100.21
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,127.19,104.2
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,132.37,108.11
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,141.06,114.98
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,150.66,117.04
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,157.63,122.06
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,164.72,127.24
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,186.53,144.0
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,208.91,161.08
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,239.83,184.69
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,271.65,208.79
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,288.39,221.27
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,315.93,242.01
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,368.98,282.5
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,435.02,332.7
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,454.82,347.2
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,473.66,360.91
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,490.3,373.45
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,506.24,385.4
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,472.23,360.42
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,441.25,337.48
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,490.08,375.54
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,556.0,425.43
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,561.16,430.21
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,565.48,434.79
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,650.21,501.97
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,737.64,569.75
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,732.79,567.83
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,725.26,564.7
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,698.29,545.49
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,646.74,508.7
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,593.8,470.58
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,540.24,431.27
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,470.73,379.42
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,424.24,344.02
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,419.81,343.53
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,432.92,356.24
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,436.03,361.47
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,455.79,379.02
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,400.95,334.8
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,346.84,289.76
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,260.94,216.72
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,198.17,159.98
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,122.38,77.87
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,26.57,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,3.41,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,9.72,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,16.08,8.06
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,26.03,17.42
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,36.4,26.98
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,41.8,31.98
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,47.22,36.84
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,75.19,61.6
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,101.59,84.49
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,114.25,95.05
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,126.61,105.21
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,146.56,121.68
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,165.78,137.27
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,155.37,127.9
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,152.85,125.3
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,153.13,125.08
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,154.48,120.01
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,152.6,118.1
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,150.23,115.97
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,151.25,116.52
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,152.19,117.05
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,198.66,153.32
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,245.79,189.58
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,252.48,194.55
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,259.25,199.7
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,248.02,191.11
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,236.16,182.05
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,173.37,133.14
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,108.35,81.75
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,87.03,64.78
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,65.42,47.42
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,67.11,48.83
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,68.78,50.23
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,101.03,76.31
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,133.8,102.66
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,169.56,131.35
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,206.38,160.74
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,218.76,171.36
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,219.7,173.08
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,232.92,183.38
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,230.47,181.34
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,278.72,220.76
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,311.09,247.5
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,272.88,217.47
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,215.83,172.15
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,196.9,157.58
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,177.84,142.67
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,163.49,131.7
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,163.15,132.12
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,202.3,167.19
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,256.11,213.55
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,224.02,186.86
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,191.16,158.97
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,143.56,117.25
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,96.91,75.63
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,59.93,36.41
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,12.51,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,6.83,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,16.3,1.53
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,26.17,16.7
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,35.74,26.04
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,45.07,34.8
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,52.97,42.09
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,63.64,51.68
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,81.51,67.49
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,98.82,82.54
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,117.95,98.9
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,136.49,114.51
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,149.07,124.78
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,161.32,134.66
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,163.39,135.8
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,165.11,136.69
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,157.92,130.1
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,153.32,119.66
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,174.31,135.75
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,195.91,152.32
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,213.78,159.85
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,263.6,194.94
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,329.85,246.38
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,402.04,302.71
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,442.53,336.31
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,475.25,363.14
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,546.13,418.51
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,632.35,484.84
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,687.42,527.38
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,738.71,567.01
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,780.19,598.19
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,819.78,626.06
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,855.57,651.53
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,888.84,675.26
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,917.63,695.5
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,943.42,713.75
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,964.21,728.97
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,981.72,742.1
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,993.44,751.44
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,1001.72,758.64
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,1003.52,761.92
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,1001.87,763.03
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,1004.87,766.81
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,991.95,759.76
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,972.54,749.62
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,950.05,737.36
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,919.19,718.83
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,885.77,698.28
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,846.67,672.76
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,800.57,641.59
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,740.68,599.42
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,680.56,555.71
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,604.05,497.34
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,529.15,437.58
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,427.87,353.72
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,332.14,269.87
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,218.75,150.98
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,66.65,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,9.39,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,19.79,3.86
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,30.83,20.68
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,39.08,28.9
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,49.3,38.43
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,54.89,43.57
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,60.35,48.39
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,63.95,51.39
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,67.45,54.19
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,70.59,56.58
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,73.55,58.76
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,75.31,59.88
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,76.94,60.88
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,83.3,65.93
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,82.13,64.56
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,81.41,63.61
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,129.2,72.74
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,190.45,110.63
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,243.16,150.11
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,296.03,193.96
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,349.8,240.01
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,403.17,286.09
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,456.63,331.51
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,508.71,374.89
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,560.26,416.72
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,610.06,456.22
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,658.75,493.89
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,704.83,528.93
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,749.34,562.11
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,789.81,591.64
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,828.1,618.01
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,863.6,642.53
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,896.43,665.25
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,924.6,684.69
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,949.68,702.15
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,969.68,716.78
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,986.32,729.34
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,996.6,737.35
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,1003.36,743.22
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,1004.63,745.82
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,1002.44,746.31
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,993.32,741.86
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,993.28,743.74
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,972.91,732.19
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,949.49,718.74
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,917.48,699.53
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,882.94,678.41
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,838.89,649.99
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,799.0,624.03
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,741.1,584.2
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,682.94,542.96
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,608.51,487.69
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,535.71,431.24
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,439.03,354.14
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,347.05,276.35
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,232.66,161.14
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,78.17,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,10.24,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,18.73,3.83
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,29.63,19.31
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,35.48,25.23
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,41.34,30.71
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,45.75,34.69
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,50.11,38.45
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,52.38,40.27
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,59.55,46.22
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,61.82,47.85
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,64.01,49.39
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,65.32,50.15
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,66.55,50.86
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,76.92,59.19
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,78.02,59.75
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,78.9,60.16
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,129.18,69.58
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,182.81,100.58
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,237.4,140.86
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,292.49,185.62
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,347.89,231.95
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,402.28,277.7
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,456.7,322.76
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,509.67,365.6
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,562.04,406.82
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,612.79,445.93
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,662.44,483.25
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,709.09,517.74
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,754.13,550.41
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,795.6,579.92
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,834.82,606.7
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,869.93,630.27
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,902.24,652.02
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,931.11,671.97
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,956.88,690.01
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,977.06,704.58
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,993.84,717.13
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,1005.23,726.14
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,1013.12,733.11
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,1014.46,736.18
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,1012.3,737.2
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,1003.1,732.85
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,990.56,726.5
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,982.23,724.37
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,958.69,712.17
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,927.65,694.2
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,894.04,674.35
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,850.26,647.28
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,804.72,618.43
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,752.93,584.08
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,695.51,544.46
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,622.35,491.31
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,550.74,436.92
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,454.9,361.73
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,363.8,286.13
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,246.21,171.58
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,88.87,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,10.24,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,19.1,4.54
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,30.45,19.98
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,37.1,26.58
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,43.68,32.68
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,48.36,36.9
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,52.97,40.88
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,56.17,43.52
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,59.3,45.99
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,66.4,51.78
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,68.02,52.8
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,69.81,53.98
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,71.49,55.05
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,71.98,55.15
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,72.39,55.2
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,84.45,64.89
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,134.92,74.85
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,185.88,103.98
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,238.42,142.55
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,291.69,185.68
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,345.99,230.96
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,399.97,276.41
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,453.87,321.0
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,506.45,363.3
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,558.37,403.86
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,608.71,442.6
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,657.87,479.51
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,704.33,513.59
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,749.15,545.81
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,790.33,575.08
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,829.26,601.66
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,864.13,625.43
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,896.21,647.41
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,924.42,667.46
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,949.54,685.63
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,969.56,700.5
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,986.24,713.38
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,996.03,722.17
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,1002.29,728.9
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,1003.68,732.86
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,1001.68,734.76
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,992.06,730.05
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,991.57,731.6
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,970.26,722.6
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,945.92,711.54
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,913.91,693.76
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,879.42,673.99
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,840.41,650.49
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,794.53,621.44
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,735.78,582.06
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,676.78,541.04
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,603.05,486.83
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,530.83,431.15
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,433.93,352.94
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,341.9,274.47
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,231.43,166.22
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,77.0,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,10.24,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,20.5,6.0
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,31.43,21.3
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,40.31,30.01
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,49.06,38.21
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,61.08,49.12
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,72.47,59.24
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,86.83,71.76
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,97.92,81.19
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,113.23,94.1
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,127.71,106.09
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,132.22,109.38
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,127.71,104.96
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,153.94,126.67
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,169.88,139.4
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,171.76,140.31
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,192.61,136.35
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,227.68,156.59
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,268.64,185.68
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,304.89,213.38
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,350.47,250.15
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,398.4,289.85
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,456.25,337.36
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,499.2,374.33
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,539.76,406.98
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,596.56,452.3
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,665.03,506.49
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,711.11,542.04
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,755.66,575.85
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,796.7,606.91
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,835.57,634.56
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,869.59,659.01
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,900.81,681.79
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,929.1,702.87
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,954.35,721.99
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,973.16,736.7
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,988.6,749.29
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,999.65,758.97
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,1007.27,766.49
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,1020.9,778.52
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,1017.56,779.0
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,1006.68,773.17
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,992.42,765.15
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,971.95,754.8
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,948.42,742.28
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,921.6,726.6
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,885.84,704.22
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,839.72,673.83
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,792.08,641.62
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,730.27,597.62
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,668.21,551.97
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,589.82,491.62
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,512.86,429.71
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,411.22,344.54
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,320.42,263.83
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,215.9,160.2
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,61.29,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,7.68,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,10.24,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,22.03,7.41
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,34.48,24.11
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,43.38,32.94
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,52.18,41.27
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,59.63,48.14
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,64.18,52.2
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,66.57,54.18
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,68.99,56.09
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,70.47,57.11
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,71.93,58.08
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,78.5,63.49
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,78.22,62.91
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,78.8,63.12
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,79.3,63.27
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,78.6,62.39
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,140.06,81.51
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,192.27,113.3
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,245.78,154.79
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,299.8,201.0
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,354.49,249.27
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,408.57,297.37
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,462.59,344.72
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,514.99,389.91
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,566.76,433.5
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,616.97,474.99
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,666.04,514.71
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,712.75,552.4
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,757.96,588.38
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,799.3,620.41
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,838.43,649.2
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,873.09,674.66
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,904.96,698.2
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,933.43,719.02
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,958.82,737.75
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,978.2,752.21
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,994.17,764.45
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,1005.76,773.79
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,1013.91,780.91
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,1015.03,783.07
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,1012.67,783.0
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,1015.27,786.56
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,1001.45,778.73
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,982.24,767.68
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,959.93,754.5
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,928.71,735.38
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,894.9,714.2
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,855.43,688.17
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,808.28,655.9
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,748.64,613.4
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,688.68,569.3
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,610.74,509.28
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,534.39,447.93
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,435.15,364.68
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,341.69,282.26
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,232.32,175.08
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,105.78,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,35.3,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,10.24,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,20.23,6.7
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,30.99,21.12
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,39.61,29.56
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,46.14,35.79
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,50.35,39.7
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,54.55,43.4
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,57.02,45.44
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,59.49,47.38
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,67.01,53.7
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,69.02,55.11
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,69.46,55.14
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,69.89,55.17
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,70.51,55.35
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,81.66,64.51
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,82.82,65.11
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,134.69,75.04
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,187.57,106.49
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,241.92,147.56
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,296.41,192.84
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,351.72,240.06
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,406.88,287.17
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,461.93,333.18
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,515.99,377.17
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,569.38,419.22
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,620.44,458.65
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,670.26,496.02
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,717.98,531.01
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,764.08,564.01
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,805.91,593.04
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,845.37,619.36
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,881.06,643.11
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,913.89,664.96
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,942.75,684.63
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,968.45,702.34
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,988.52,716.52
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,1005.14,728.65
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,1016.8,738.03
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,1024.93,745.32
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,1026.52,748.72
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,1024.6,750.03
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,1015.55,745.77
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,1003.14,739.5
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,995.58,738.34
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,972.72,726.98
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,940.71,709.07
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,906.12,689.17
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,862.92,662.59
2018,6,1,17,0,725.0,81.0,3.6,24.1,391.0,817.91,634.13
2018,6,1,17,15,687.5,76.0,3.4,23.45,339.0,766.95,600.32
2018,6,1,17,30,650.0,71.0,3.2,22.8,287.0,709.92,560.9
2018,6,1,17,45,595.5,64.5,2.95,22.15,236.5,636.12,507.12
2018,6,1,18,0,541.0,58.0,2.7,21.5,186.0,563.83,452.1
2018,6,1,18,15,459.5,50.0,2.5,20.65,140.5,470.2,378.21
2018,6,1,18,30,378.0,42.0,2.3,19.8,95.0,381.1,304.07
2018,6,1,18,45,254.0,30.5,2.05,18.95,60.0,264.19,195.26
2018,6,1,19,0,130.0,19.0,1.8,18.1,25.0,135.04,0.0
2018,6,1,19,15,65.0,9.5,1.8,17.75,12.5,48.77,0.0
2018,6,1,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
