Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,2,4,45,40.5,6.0,1.05,14.65,7.0,0.0,0.0
2018,6,2,5,0,81.0,12.0,1.0,14.9,14.0,10.24,0.0
2018,6,2,5,15,205.5,25.0,1.1,15.7,45.0,20.76,7.13
2018,6,2,5,30,330.0,38.0,1.2,16.5,76.0,31.3,20.94
2018,6,2,5,45,420.5,46.0,1.3,17.25,119.5,37.12,26.73
2018,6,2,6,0,511.0,54.0,1.4,18.0,163.0,42.93,32.13
2018,6,2,6,15,570.5,60.5,1.45,18.7,212.5,47.29,36.04
2018,6,2,6,30,630.0,67.0,1.5,19.4,262.0,51.6,39.73
2018,6,2,6,45,671.0,71.5,1.55,20.15,313.5,54.17,41.78
2018,6,2,7,0,712.0,76.0,1.6,20.9,365.0,61.83,48.14
2018,6,2,7,15,742.0,80.0,1.6,21.65,417.0,64.02,49.68
2018,6,2,7,30,772.0,84.0,1.6,22.4,469.0,66.13,51.13
2018,6,2,7,45,794.5,87.5,1.65,23.15,519.5,67.69,52.09
2018,6,2,8,0,817.0,91.0,1.7,23.9,570.0,69.16,52.97
2018,6,2,8,15,834.0,93.5,1.6,24.5,617.5,69.77,53.18
2018,6,2,8,30,851.0,96.0,1.5,25.1,665.0,80.96,62.15
2018,6,2,8,45,864.5,98.5,1.45,25.7,709.0,83.11,63.58
2018,6,2,9,0,878.0,101.0,1.4,26.3,753.0,135.18,73.45
2018,6,2,9,15,887.5,103.0,1.35,26.85,791.5,188.22,104.42
2018,6,2,9,30,897.0,105.0,1.3,27.4,830.0,242.42,144.36
2018,6,2,9,45,904.5,106.0,1.25,27.9,862.5,296.48,187.99
2018,6,2,10,0,912.0,107.0,1.2,28.4,895.0,351.07,233.12
2018,6,2,10,15,917.5,108.5,1.15,28.85,922.0,405.62,277.94
2018,6,2,10,30,923.0,110.0,1.1,29.3,949.0,460.1,321.58
2018,6,2,10,45,926.5,111.0,1.05,29.8,968.5,513.04,362.62
2018,6,2,11,0,930.0,112.0,1.0,30.3,988.0,565.3,401.61
2018,6,2,11,15,933.0,112.0,1.0,30.6,1000.5,615.7,438.57
2018,6,2,11,30,936.0,112.0,1.0,30.9,1013.0,664.99,473.56
2018,6,2,11,45,937.0,112.5,1.05,31.2,1018.0,712.09,506.52
2018,6,2,12,0,938.0,113.0,1.1,31.5,1023.0,757.6,537.61
2018,6,2,12,15,938.0,112.5,1.15,31.65,1020.5,799.8,565.55
2018,6,2,12,30,938.0,112.0,1.2,31.8,1018.0,839.88,590.8
2018,6,2,12,45,937.0,111.0,1.25,31.95,1007.5,876.36,613.67
2018,6,2,13,0,936.0,110.0,1.3,32.1,997.0,910.16,634.83
2018,6,2,13,15,932.5,109.0,1.4,32.05,979.0,938.88,654.07
2018,6,2,13,30,929.0,108.0,1.5,32.0,961.0,964.45,671.49
2018,6,2,13,45,923.5,107.0,1.55,31.95,936.0,984.88,685.2
2018,6,2,14,0,918.0,106.0,1.6,31.9,911.0,1001.89,697.0
2018,6,2,14,15,911.0,104.5,1.7,31.75,879.5,1013.46,706.63
2018,6,2,14,30,904.0,103.0,1.8,31.6,848.0,1021.49,714.29
2018,6,2,14,45,894.0,101.5,1.9,31.45,810.0,1022.99,718.11
2018,6,2,15,0,884.0,100.0,2.0,31.3,772.0,1020.98,719.95
2018,6,2,15,15,871.5,98.0,2.0,31.3,729.5,1012.41,716.23
2018,6,2,15,30,859.0,96.0,2.0,31.3,687.0,1000.5,710.61
2018,6,2,15,45,843.0,93.5,2.15,30.75,640.5,981.23,703.73
2018,6,2,16,0,827.0,91.0,2.3,30.2,594.0,970.78,702.41
2018,6,2,16,15,806.5,87.5,2.3,29.75,544.0,939.72,685.82
2018,6,2,16,30,786.0,84.0,2.3,29.3,494.0,906.07,667.48
2018,6,2,16,45,758.0,80.5,2.35,28.85,442.5,862.84,642.78
2018,6,2,17,0,730.0,77.0,2.4,28.4,391.0,817.83,616.21
2018,6,2,17,15,692.0,72.5,2.3,27.6,339.0,760.85,580.15
2018,6,2,17,30,654.0,68.0,2.2,26.8,287.0,709.49,546.76
2018,6,2,17,45,600.0,62.5,2.05,25.95,237.0,637.45,496.55
2018,6,2,18,0,546.0,57.0,1.9,25.1,187.0,566.89,444.99
2018,6,2,18,15,465.5,49.5,1.75,24.15,141.5,474.59,374.28
2018,6,2,18,30,385.0,42.0,1.6,23.2,96.0,386.68,303.1
2018,6,2,18,45,264.5,30.5,1.45,22.25,61.0,271.93,199.37
2018,6,2,19,0,144.0,19.0,1.3,21.3,26.0,144.95,0.0
2018,6,2,19,15,72.0,9.5,1.3,20.95,13.0,53.19,0.0
2018,6,2,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,0.6,19.7,7.5,0.0,0.0
2018,6,3,5,0,90.0,13.0,0.6,19.8,15.0,11.1,0.0
2018,6,3,5,15,220.0,25.0,0.65,20.25,46.5,20.77,7.17
2018,6,3,5,30,350.0,37.0,0.7,20.7,78.0,30.45,19.86
2018,6,3,5,45,441.0,44.5,0.7,21.15,122.0,35.92,25.27
2018,6,3,6,0,532.0,52.0,0.7,21.6,166.0,41.41,30.33
2018,6,3,6,15,591.0,58.0,0.7,22.1,216.0,45.47,33.96
2018,6,3,6,30,650.0,64.0,0.7,22.6,266.0,49.5,37.39
2018,6,3,6,45,691.5,68.5,0.65,23.1,318.5,56.86,43.57
2018,6,3,7,0,733.0,73.0,0.6,23.6,371.0,59.74,45.79
2018,6,3,7,15,762.0,76.5,0.7,24.35,423.0,61.66,47.1
2018,6,3,7,30,791.0,80.0,0.8,25.1,475.0,63.52,48.33
2018,6,3,7,45,813.5,82.5,0.9,25.8,525.5,64.52,48.84
2018,6,3,8,0,836.0,85.0,1.0,26.5,576.0,74.75,57.01
2018,6,3,8,15,852.5,88.0,1.1,27.0,624.0,76.6,58.22
2018,6,3,8,30,869.0,91.0,1.2,27.5,672.0,78.31,59.32
2018,6,3,8,45,882.0,93.0,1.3,28.0,716.0,80.62,60.92
2018,6,3,9,0,895.0,95.0,1.4,28.5,760.0,133.2,70.62
2018,6,3,9,15,901.0,98.5,1.5,28.85,798.0,187.51,102.52
2018,6,3,9,30,907.0,102.0,1.6,29.2,836.0,242.64,143.3
2018,6,3,9,45,909.5,106.5,1.7,29.5,867.5,298.18,188.42
2018,6,3,10,0,912.0,111.0,1.8,29.8,899.0,353.77,234.85
2018,6,3,10,15,917.5,112.0,1.9,30.05,925.5,408.0,280.17
2018,6,3,10,30,923.0,113.0,2.0,30.3,952.0,462.15,324.67
2018,6,3,10,45,926.5,114.5,2.15,30.5,972.0,515.43,367.69
2018,6,3,11,0,930.0,116.0,2.3,30.7,992.0,568.06,409.11
2018,6,3,11,15,932.5,116.0,2.4,30.8,1004.0,618.21,447.73
2018,6,3,11,30,935.0,116.0,2.5,30.9,1016.0,667.22,484.58
2018,6,3,11,45,936.0,116.0,2.6,30.95,1021.0,713.94,519.09
2018,6,3,12,0,937.0,116.0,2.7,31.0,1026.0,759.08,551.81
2018,6,3,12,15,936.0,116.5,2.8,30.9,1023.0,801.35,581.77
2018,6,3,12,30,935.0,117.0,2.9,30.8,1020.0,841.5,608.95
2018,6,3,12,45,932.5,117.0,3.0,30.75,1009.5,877.64,633.33
2018,6,3,13,0,930.0,117.0,3.1,30.7,999.0,911.08,655.96
2018,6,3,13,15,926.0,116.5,3.15,30.55,981.0,939.85,675.53
2018,6,3,13,30,922.0,116.0,3.2,30.4,963.0,965.48,693.18
2018,6,3,13,45,917.0,114.5,3.25,30.25,938.0,985.97,707.63
2018,6,3,14,0,912.0,113.0,3.3,30.1,913.0,1003.05,720.06
2018,6,3,14,15,904.5,111.5,3.3,29.95,881.5,1014.24,728.51
2018,6,3,14,30,897.0,110.0,3.3,29.8,850.0,1021.9,734.9
2018,6,3,14,45,888.0,108.0,3.3,29.6,812.5,1024.0,738.06
2018,6,3,15,0,879.0,106.0,3.3,29.4,775.0,1022.6,739.18
2018,6,3,15,15,866.5,103.5,3.3,29.4,732.5,1013.63,735.01
2018,6,3,15,30,854.0,101.0,3.3,29.4,690.0,1001.31,728.86
2018,6,3,15,45,838.0,98.5,3.35,28.85,643.5,994.39,728.35
2018,6,3,16,0,822.0,96.0,3.4,28.3,597.0,972.14,717.77
2018,6,3,16,15,802.0,92.0,3.4,27.9,547.0,941.09,700.56
2018,6,3,16,30,782.0,88.0,3.4,27.5,497.0,907.43,681.41
2018,6,3,16,45,755.0,84.0,3.4,27.1,445.5,864.62,655.64
2018,6,3,17,0,728.0,80.0,3.4,26.7,394.0,819.97,628.0
2018,6,3,17,15,691.0,75.5,3.3,26.05,342.5,769.89,595.77
2018,6,3,17,30,654.0,71.0,3.2,25.4,291.0,713.96,558.12
2018,6,3,17,45,601.5,65.0,3.1,24.75,240.5,642.47,507.32
2018,6,3,18,0,549.0,59.0,3.0,24.1,190.0,572.3,455.04
2018,6,3,18,15,468.5,51.0,2.8,23.25,144.0,479.09,382.26
2018,6,3,18,30,388.0,43.0,2.6,22.4,98.0,390.27,309.2
2018,6,3,18,45,267.5,32.0,2.4,21.6,63.0,275.46,204.96
2018,6,3,19,0,147.0,21.0,2.2,20.8,28.0,151.19,0.0
2018,6,3,19,15,73.5,10.5,2.15,20.35,14.0,55.04,0.0
2018,6,3,19,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,2.25,14.35,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.4,14.5,16.0,11.1,0.0
2018,6,4,5,15,245.0,24.0,2.45,14.9,48.0,19.88,7.07
2018,6,4,5,30,383.0,35.0,2.5,15.3,80.0,28.77,18.92
2018,6,4,5,45,472.5,42.5,2.55,15.7,125.0,34.36,24.5
2018,6,4,6,0,562.0,50.0,2.6,16.1,170.0,39.96,29.76
2018,6,4,6,15,618.5,55.0,2.7,16.75,220.0,43.34,32.84
2018,6,4,6,30,675.0,60.0,2.8,17.4,270.0,50.84,39.39
2018,6,4,6,45,714.0,64.0,2.95,18.05,322.0,53.5,41.55
2018,6,4,7,0,753.0,68.0,3.1,18.7,374.0,56.13,43.61
2018,6,4,7,15,781.0,71.5,3.2,19.45,426.5,58.21,45.11
2018,6,4,7,30,809.0,75.0,3.3,20.2,479.0,60.22,46.53
2018,6,4,7,45,830.0,77.5,3.35,20.9,529.5,69.95,54.53
2018,6,4,8,0,851.0,80.0,3.4,21.6,580.0,71.8,55.74
2018,6,4,8,15,866.5,82.5,3.45,22.15,627.5,73.42,56.8
2018,6,4,8,30,882.0,85.0,3.5,22.7,675.0,74.9,57.74
2018,6,4,8,45,894.5,86.5,3.55,23.3,719.0,77.34,59.47
2018,6,4,9,0,907.0,88.0,3.6,23.9,763.0,130.11,69.3
2018,6,4,9,15,911.0,93.0,3.6,24.35,800.5,185.63,103.01
2018,6,4,9,30,915.0,98.0,3.6,24.8,838.0,241.78,145.78
2018,6,4,9,45,916.0,103.0,3.6,25.25,869.5,297.64,192.41
2018,6,4,10,0,917.0,108.0,3.6,25.7,901.0,353.39,240.25
2018,6,4,10,15,923.5,108.5,3.65,26.0,928.0,407.84,287.05
2018,6,4,10,30,930.0,109.0,3.7,26.3,955.0,462.29,333.09
2018,6,4,10,45,934.0,110.0,3.7,26.6,975.0,515.74,377.2
2018,6,4,11,0,938.0,111.0,3.7,26.9,995.0,568.56,419.56
2018,6,4,11,15,940.5,112.0,3.8,27.05,1008.0,619.72,459.99
2018,6,4,11,30,943.0,113.0,3.9,27.2,1021.0,669.75,498.58
2018,6,4,11,45,944.5,112.5,3.95,27.3,1026.0,716.72,534.07
2018,6,4,12,0,946.0,112.0,4.0,27.4,1031.0,762.09,567.67
2018,6,4,12,15,946.0,112.0,4.15,27.35,1028.5,804.98,598.87
2018,6,4,12,30,946.0,112.0,4.3,27.3,1026.0,845.77,627.35
2018,6,4,12,45,945.0,110.5,4.4,27.3,1015.5,882.11,652.42
2018,6,4,13,0,944.0,109.0,4.5,27.3,1005.0,915.73,675.66
2018,6,4,13,15,940.5,108.5,4.55,27.1,987.5,945.15,696.42
2018,6,4,13,30,937.0,108.0,4.6,26.9,970.0,971.43,715.24
2018,6,4,13,45,932.5,106.5,4.7,26.75,945.0,992.54,731.08
2018,6,4,14,0,928.0,105.0,4.8,26.6,920.0,1010.22,744.85
2018,6,4,14,15,921.0,103.0,4.85,26.3,888.0,1021.46,754.55
2018,6,4,14,30,914.0,101.0,4.9,26.0,856.0,1029.11,762.09
2018,6,4,14,45,905.0,100.0,4.9,25.75,819.0,1032.28,766.26
2018,6,4,15,0,896.0,99.0,4.9,25.5,782.0,1031.95,768.29
2018,6,4,15,15,884.0,96.5,4.9,25.5,739.0,1023.39,764.2
2018,6,4,15,30,872.0,94.0,4.9,25.5,696.0,1011.42,758.01
2018,6,4,15,45,857.0,91.5,4.95,24.75,649.5,993.14,750.32
2018,6,4,16,0,842.0,89.0,5.0,24.0,603.0,971.8,740.52
2018,6,4,16,15,822.0,86.0,5.0,23.5,553.0,953.5,731.68
2018,6,4,16,30,802.0,83.0,5.0,23.0,503.0,920.84,712.61
2018,6,4,16,45,775.5,79.0,5.0,22.5,451.0,878.2,686.14
2018,6,4,17,0,749.0,75.0,5.0,22.0,399.0,833.68,657.71
2018,6,4,17,15,713.0,70.5,4.95,21.35,347.0,778.18,620.41
2018,6,4,17,30,677.0,66.0,4.9,20.7,295.0,721.93,581.23
2018,6,4,17,45,625.0,61.0,4.85,20.05,244.5,657.38,533.95
2018,6,4,18,0,573.0,56.0,4.8,19.4,194.0,588.44,480.85
2018,6,4,18,15,493.5,48.5,4.7,18.75,147.5,496.02,406.15
2018,6,4,18,30,414.0,41.0,4.6,18.1,101.0,408.06,331.36
2018,6,4,18,45,290.0,31.0,4.45,17.4,65.0,291.05,223.02
2018,6,4,19,0,166.0,21.0,4.3,16.7,29.0,164.57,0.0
2018,6,4,19,15,83.0,10.5,4.25,16.3,14.5,61.06,0.0
2018,6,4,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,5,4,45,40.5,7.0,3.1,12.05,8.0,0.0,0.0
2018,6,5,5,0,81.0,14.0,3.2,12.1,16.0,11.95,0.0
2018,6,5,5,15,206.0,27.5,3.25,12.4,48.0,21.42,8.38
2018,6,5,5,30,331.0,41.0,3.3,12.7,80.0,33.95,23.6
2018,6,5,5,45,423.5,49.5,3.35,12.95,124.5,40.09,29.85
2018,6,5,6,0,516.0,58.0,3.4,13.2,169.0,46.22,35.71
2018,6,5,6,15,577.5,64.0,3.45,13.65,219.0,50.07,39.28
2018,6,5,6,30,639.0,70.0,3.5,14.1,269.0,53.92,42.68
2018,6,5,6,45,681.5,74.5,3.5,14.5,321.5,56.44,44.77
2018,6,5,7,0,724.0,79.0,3.5,14.9,374.0,64.29,51.5
2018,6,5,7,15,754.5,83.5,3.45,15.4,427.0,66.79,53.4
2018,6,5,7,30,785.0,88.0,3.4,15.9,480.0,69.19,55.19
2018,6,5,7,45,808.0,91.0,3.35,16.4,531.0,70.32,55.85
2018,6,5,8,0,831.0,94.0,3.3,16.9,582.0,71.38,56.46
2018,6,5,8,15,848.0,96.5,3.25,17.4,630.0,71.94,56.64
2018,6,5,8,30,865.0,99.0,3.2,17.9,678.0,83.01,65.8
2018,6,5,8,45,878.0,101.0,3.15,18.4,722.0,85.72,67.78
2018,6,5,9,0,891.0,103.0,3.1,18.9,766.0,138.09,77.56
2018,6,5,9,15,906.5,102.0,3.1,19.35,806.5,190.71,109.2
2018,6,5,9,30,922.0,101.0,3.1,19.8,847.0,245.09,150.79
2018,6,5,9,45,936.0,98.0,3.1,20.25,882.0,299.36,196.54
2018,6,5,10,0,950.0,95.0,3.1,20.7,917.0,354.77,244.69
2018,6,5,10,15,955.0,96.5,3.15,21.05,944.0,410.94,293.76
2018,6,5,10,30,960.0,98.0,3.2,21.4,971.0,466.97,341.82
2018,6,5,10,45,928.0,119.5,3.2,21.75,978.5,519.36,385.99
2018,6,5,11,0,896.0,141.0,3.2,22.1,986.0,567.38,425.24
2018,6,5,11,15,850.0,172.0,3.25,22.3,982.0,612.91,461.37
2018,6,5,11,30,804.0,203.0,3.3,22.5,978.0,653.81,492.79
2018,6,5,11,45,887.0,152.0,3.4,22.75,1011.0,707.5,534.35
2018,6,5,12,0,970.0,101.0,3.5,23.0,1044.0,770.06,581.49
2018,6,5,12,15,966.5,103.0,3.55,23.05,1040.0,812.7,611.76
2018,6,5,12,30,963.0,105.0,3.6,23.1,1036.0,853.0,639.45
2018,6,5,12,45,957.0,107.5,3.7,23.15,1024.5,889.14,664.46
2018,6,5,13,0,951.0,110.0,3.8,23.2,1013.0,922.39,687.51
2018,6,5,13,15,947.0,109.5,3.9,23.1,995.0,951.63,708.3
2018,6,5,13,30,943.0,109.0,4.0,23.0,977.0,977.68,727.04
2018,6,5,13,45,937.5,108.0,4.05,22.9,951.5,998.54,742.13
2018,6,5,14,0,932.0,107.0,4.1,22.8,926.0,1015.94,755.07
2018,6,5,14,15,925.0,105.5,4.15,22.55,894.5,1027.86,764.97
2018,6,5,14,30,918.0,104.0,4.2,22.3,863.0,1036.2,772.7
2018,6,5,14,45,908.5,102.5,4.2,22.1,825.5,1038.47,776.1
2018,6,5,15,0,899.0,101.0,4.2,21.9,788.0,1037.19,777.33
2018,6,5,15,15,887.0,99.0,4.2,21.9,745.0,1029.32,773.72
2018,6,5,15,30,875.0,97.0,4.2,21.9,702.0,1018.04,768.0
2018,6,5,15,45,859.5,94.5,4.2,21.35,655.0,999.36,758.99
2018,6,5,16,0,844.0,92.0,4.2,20.8,608.0,989.47,756.12
2018,6,5,16,15,823.5,88.5,4.2,20.4,557.5,958.35,738.06
2018,6,5,16,30,803.0,85.0,4.2,20.0,507.0,924.58,718.08
2018,6,5,16,45,776.5,81.5,4.15,19.6,455.0,882.61,691.65
2018,6,5,17,0,750.0,78.0,4.1,19.2,403.0,838.72,663.32
2018,6,5,17,15,713.0,73.5,4.1,18.6,350.5,782.27,625.61
2018,6,5,17,30,676.0,69.0,4.1,18.0,298.0,731.3,590.68
2018,6,5,17,45,623.5,63.5,4.05,17.45,247.0,659.9,538.13
2018,6,5,18,0,571.0,58.0,4.0,16.9,196.0,589.78,484.1
2018,6,5,18,15,491.0,50.5,3.9,16.3,149.5,496.89,409.03
2018,6,5,18,30,411.0,43.0,3.8,15.7,103.0,408.29,333.69
2018,6,5,18,45,288.5,32.0,3.7,15.1,66.5,291.09,225.68
2018,6,5,19,0,166.0,21.0,3.6,14.5,30.0,165.17,0.0
2018,6,5,19,15,83.0,10.5,3.55,14.15,15.0,61.13,0.0
2018,6,5,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,2.9,11.3,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,2.9,11.4,12.0,9.39,0.0
2018,6,6,5,15,116.0,26.0,2.9,11.6,38.5,20.08,7.69
2018,6,6,5,30,198.0,41.0,2.9,11.8,65.0,31.37,21.5
2018,6,6,5,45,336.5,51.0,2.9,12.05,114.0,39.04,29.05
2018,6,6,6,0,475.0,61.0,2.9,12.3,163.0,48.46,37.85
2018,6,6,6,15,525.0,69.0,2.9,12.65,209.5,53.67,42.67
2018,6,6,6,30,575.0,77.0,2.9,13.0,256.0,58.73,47.17
2018,6,6,6,45,402.0,80.5,2.85,13.4,216.5,58.23,46.57
2018,6,6,7,0,229.0,84.0,2.8,13.8,177.0,57.73,45.91
2018,6,6,7,15,355.0,111.5,2.75,14.35,278.0,75.96,61.7
2018,6,6,7,30,481.0,139.0,2.7,14.9,379.0,93.63,76.73
2018,6,6,7,45,638.0,120.0,2.6,15.45,473.5,80.34,64.75
2018,6,6,8,0,795.0,101.0,2.5,16.0,568.0,75.5,60.22
2018,6,6,8,15,811.5,104.5,2.5,16.55,615.5,76.47,60.73
2018,6,6,8,30,828.0,108.0,2.5,17.1,663.0,77.33,61.14
2018,6,6,8,45,840.0,111.0,2.45,17.7,705.5,79.76,62.89
2018,6,6,9,0,852.0,114.0,2.4,18.3,748.0,141.59,81.74
2018,6,6,9,15,855.5,120.0,2.45,18.7,784.5,194.73,114.66
2018,6,6,9,30,859.0,126.0,2.5,19.1,821.0,248.44,156.18
2018,6,6,9,45,851.5,137.0,2.6,19.55,849.5,295.91,197.09
2018,6,6,10,0,844.0,148.0,2.7,20.0,878.0,351.06,245.07
2018,6,6,10,15,830.0,162.0,2.8,20.25,898.5,405.03,292.15
2018,6,6,10,30,816.0,176.0,2.9,20.5,919.0,457.32,336.92
2018,6,6,10,45,840.0,165.0,3.0,20.8,944.0,507.88,378.97
2018,6,6,11,0,864.0,154.0,3.1,21.1,969.0,559.28,420.78
2018,6,6,11,15,871.0,152.0,3.25,21.2,982.5,607.87,460.05
2018,6,6,11,30,878.0,150.0,3.4,21.3,996.0,655.86,498.0
2018,6,6,11,45,878.0,151.0,3.55,21.4,1000.5,700.6,532.75
2018,6,6,12,0,878.0,152.0,3.7,21.5,1005.0,743.91,565.82
2018,6,6,12,15,874.5,153.5,3.8,21.45,1001.5,783.42,595.75
2018,6,6,12,30,871.0,155.0,3.9,21.4,998.0,820.88,622.98
2018,6,6,12,45,864.0,157.0,4.05,21.35,986.0,853.61,646.53
2018,6,6,13,0,857.0,159.0,4.2,21.3,974.0,883.63,668.26
2018,6,6,13,15,853.0,158.0,4.3,21.15,956.5,923.58,696.92
2018,6,6,13,30,849.0,157.0,4.4,21.0,939.0,948.58,715.27
2018,6,6,13,45,842.0,155.5,4.45,20.85,914.0,967.1,729.22
2018,6,6,14,0,835.0,154.0,4.5,20.7,889.0,982.24,741.13
2018,6,6,14,15,826.0,152.5,4.55,20.5,858.0,992.02,749.71
2018,6,6,14,30,817.0,151.0,4.6,20.3,827.0,998.33,756.14
2018,6,6,14,45,805.5,148.5,4.6,20.1,790.0,997.63,757.52
2018,6,6,15,0,794.0,146.0,4.6,19.9,753.0,993.47,756.73
2018,6,6,15,15,779.0,143.0,4.6,19.9,711.0,981.83,750.36
2018,6,6,15,30,764.0,140.0,4.6,19.9,669.0,966.89,741.87
2018,6,6,15,45,744.5,136.5,4.6,19.45,623.0,951.76,734.65
2018,6,6,16,0,725.0,133.0,4.6,19.0,577.0,926.12,720.04
2018,6,6,16,15,699.0,128.0,4.6,18.65,527.5,889.51,697.26
2018,6,6,16,30,673.0,123.0,4.6,18.3,478.0,850.66,672.59
2018,6,6,16,45,640.0,118.0,4.65,17.95,427.5,803.07,641.34
2018,6,6,17,0,607.0,113.0,4.7,17.6,377.0,754.04,608.27
2018,6,6,17,15,563.5,106.0,4.65,17.15,326.5,691.86,563.91
2018,6,6,17,30,520.0,99.0,4.6,16.7,276.0,629.4,517.98
2018,6,6,17,45,461.0,89.5,4.6,16.2,227.0,546.11,454.01
2018,6,6,18,0,402.0,80.0,4.6,15.7,178.0,472.51,395.23
2018,6,6,18,15,323.5,67.5,4.45,15.25,134.5,382.39,319.15
2018,6,6,18,30,245.0,55.0,4.3,14.8,91.0,297.86,245.05
2018,6,6,18,45,156.0,38.0,4.2,14.35,58.0,205.55,159.39
2018,6,6,19,0,67.0,21.0,4.1,13.9,25.0,87.9,3.12
2018,6,6,19,15,33.5,10.5,4.0,13.6,12.5,30.04,0.0
2018,6,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,7,4,45,16.0,6.0,2.75,10.8,6.5,0.0,0.0
2018,6,7,5,0,32.0,12.0,2.8,10.9,13.0,10.24,0.0
2018,6,7,5,15,115.0,29.0,2.8,11.15,41.5,22.56,9.51
2018,6,7,5,30,198.0,46.0,2.8,11.4,70.0,35.12,24.79
2018,6,7,5,45,285.5,60.0,2.85,11.7,112.0,45.4,34.73
2018,6,7,6,0,373.0,74.0,2.9,12.0,154.0,55.5,44.18
2018,6,7,6,15,438.5,84.0,2.85,12.45,202.5,62.4,50.51
2018,6,7,6,30,504.0,94.0,2.8,12.9,251.0,69.17,56.5
2018,6,7,6,45,552.0,101.0,2.75,13.4,302.0,75.13,61.58
2018,6,7,7,0,600.0,108.0,2.7,13.9,353.0,78.54,64.29
2018,6,7,7,15,636.0,114.5,2.65,14.5,405.0,81.32,66.35
2018,6,7,7,30,672.0,121.0,2.6,15.1,457.0,83.96,68.24
2018,6,7,7,45,699.5,125.0,2.5,15.7,507.0,84.63,68.41
2018,6,7,8,0,727.0,129.0,2.4,16.3,557.0,85.25,68.54
2018,6,7,8,15,748.0,133.0,2.4,16.9,604.5,85.67,68.51
2018,6,7,8,30,769.0,137.0,2.4,17.5,652.0,85.98,68.41
2018,6,7,8,45,786.0,139.5,2.35,18.1,696.0,96.42,76.9
2018,6,7,9,0,803.0,142.0,2.3,18.7,740.0,145.08,85.91
2018,6,7,9,15,829.0,138.0,2.35,19.3,783.0,193.16,114.21
2018,6,7,9,30,855.0,134.0,2.4,19.9,826.0,244.38,152.65
2018,6,7,9,45,881.5,125.0,2.4,20.45,864.0,302.88,200.52
2018,6,7,10,0,908.0,116.0,2.4,21.0,902.0,355.66,245.46
2018,6,7,10,15,913.0,118.0,2.55,21.45,929.0,410.06,292.55
2018,6,7,10,30,918.0,120.0,2.7,21.9,956.0,464.36,338.75
2018,6,7,10,45,921.0,121.0,2.85,22.35,975.0,516.77,382.46
2018,6,7,11,0,924.0,122.0,3.0,22.8,994.0,568.48,424.42
2018,6,7,11,15,925.0,124.0,3.15,23.05,1006.5,618.88,464.59
2018,6,7,11,30,926.0,126.0,3.3,23.3,1019.0,668.1,502.87
2018,6,7,11,45,926.0,126.5,3.5,23.55,1023.5,714.24,538.27
2018,6,7,12,0,926.0,127.0,3.7,23.8,1028.0,758.78,571.82
2018,6,7,12,15,922.5,129.0,3.85,23.85,1024.5,800.14,602.55
2018,6,7,12,30,919.0,131.0,4.0,23.9,1021.0,839.32,630.03
2018,6,7,12,45,913.0,133.0,4.15,23.95,1009.5,874.06,654.41
2018,6,7,13,0,907.0,135.0,4.3,24.0,998.0,906.04,676.93
2018,6,7,13,15,904.0,134.0,4.4,23.9,980.5,935.11,697.68
2018,6,7,13,30,901.0,133.0,4.5,23.8,963.0,961.15,716.47
2018,6,7,13,45,896.0,131.5,4.6,23.75,939.0,981.69,731.83
2018,6,7,14,0,891.0,130.0,4.7,23.7,915.0,998.9,745.13
2018,6,7,14,15,884.0,128.5,4.75,23.5,884.0,1010.78,755.04
2018,6,7,14,30,877.0,127.0,4.8,23.3,853.0,1019.2,762.84
2018,6,7,14,45,868.0,124.0,4.85,23.15,816.0,1020.6,765.93
2018,6,7,15,0,859.0,121.0,4.9,23.0,779.0,1018.51,766.87
2018,6,7,15,15,845.5,119.0,4.9,23.0,736.5,1022.66,771.37
2018,6,7,15,30,832.0,117.0,4.9,23.0,694.0,1010.3,764.73
2018,6,7,15,45,817.0,113.0,4.95,22.45,648.0,990.78,755.46
2018,6,7,16,0,802.0,109.0,5.0,21.9,602.0,968.14,744.01
2018,6,7,16,15,783.0,105.0,4.95,21.55,553.0,938.55,726.27
2018,6,7,16,30,764.0,101.0,4.9,21.2,504.0,906.29,706.52
2018,6,7,16,45,737.0,96.0,4.85,20.85,452.5,869.19,683.03
2018,6,7,17,0,710.0,91.0,4.8,20.5,401.0,824.18,653.33
2018,6,7,17,15,673.0,85.0,4.65,20.0,349.0,767.19,613.82
2018,6,7,17,30,636.0,79.0,4.5,19.5,297.0,709.66,572.77
2018,6,7,17,45,583.0,72.5,4.35,19.0,246.5,637.44,518.89
2018,6,7,18,0,530.0,66.0,4.2,18.5,196.0,566.39,463.73
2018,6,7,18,15,450.5,57.0,3.9,17.85,149.5,472.89,388.13
2018,6,7,18,30,371.0,48.0,3.6,17.2,103.0,383.43,312.41
2018,6,7,18,45,255.0,35.5,3.35,16.55,67.0,271.6,210.85
2018,6,7,19,0,139.0,23.0,3.1,15.9,31.0,151.79,21.42
2018,6,7,19,15,69.5,11.5,3.05,15.45,15.5,53.59,0.0
2018,6,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,6,8,5,0,85.0,14.0,2.8,11.9,16.0,11.95,0.0
2018,6,8,5,15,207.0,26.5,2.85,12.4,47.0,20.65,8.26
2018,6,8,5,30,329.0,39.0,2.9,12.9,78.0,32.08,22.02
2018,6,8,5,45,416.5,47.5,2.95,13.4,121.5,38.29,28.23
2018,6,8,6,0,504.0,56.0,3.0,13.9,165.0,44.45,34.05
2018,6,8,6,15,562.5,63.0,2.95,14.5,214.5,49.14,38.32
2018,6,8,6,30,621.0,70.0,2.9,15.1,264.0,53.74,42.34
2018,6,8,6,45,661.5,75.0,2.9,15.7,315.0,56.58,44.68
2018,6,8,7,0,702.0,80.0,2.9,16.3,366.0,59.36,46.88
2018,6,8,7,15,732.0,84.5,2.95,16.95,418.0,67.23,53.45
2018,6,8,7,30,762.0,89.0,3.0,17.6,470.0,69.57,55.14
2018,6,8,7,45,784.5,92.0,3.0,18.25,520.0,70.63,55.7
2018,6,8,8,0,807.0,95.0,3.0,18.9,570.0,71.63,56.21
2018,6,8,8,15,824.0,98.0,3.05,19.5,617.0,72.45,56.59
2018,6,8,8,30,841.0,101.0,3.1,20.1,664.0,73.18,56.9
2018,6,8,8,45,854.5,103.5,3.15,20.75,708.0,86.88,68.12
2018,6,8,9,0,868.0,106.0,3.2,21.4,752.0,138.2,77.57
2018,6,8,9,15,880.0,107.0,3.3,21.85,791.0,190.21,108.87
2018,6,8,9,30,892.0,108.0,3.4,22.3,830.0,243.65,149.54
2018,6,8,9,45,902.5,108.0,3.45,22.8,864.0,297.33,194.41
2018,6,8,10,0,913.0,108.0,3.5,23.3,898.0,351.85,241.36
2018,6,8,10,15,918.5,109.0,3.6,23.7,924.5,405.91,288.21
2018,6,8,10,30,924.0,110.0,3.7,24.1,951.0,459.91,334.22
2018,6,8,10,45,928.0,111.0,3.8,24.5,971.0,512.94,378.41
2018,6,8,11,0,932.0,112.0,3.9,24.9,991.0,565.35,420.9
2018,6,8,11,15,934.5,112.0,4.0,25.1,1003.5,615.4,460.86
2018,6,8,11,30,937.0,112.0,4.1,25.3,1016.0,664.32,498.97
2018,6,8,11,45,938.0,112.5,4.15,25.55,1021.0,711.34,534.54
2018,6,8,12,0,939.0,113.0,4.2,25.8,1026.0,756.81,568.18
2018,6,8,12,15,936.5,114.0,4.3,25.85,1023.0,798.34,598.38
2018,6,8,12,30,934.0,115.0,4.4,25.9,1020.0,837.68,625.66
2018,6,8,12,45,930.0,116.0,4.5,25.95,1009.0,873.38,650.36
2018,6,8,13,0,926.0,117.0,4.6,26.0,998.0,906.35,673.38
2018,6,8,13,15,922.0,115.5,4.65,25.9,979.5,934.14,693.05
2018,6,8,13,30,918.0,114.0,4.7,25.8,961.0,958.78,710.7
2018,6,8,13,45,913.0,113.0,4.8,25.7,936.5,979.7,726.37
2018,6,8,14,0,908.0,112.0,4.9,25.6,912.0,997.27,739.97
2018,6,8,14,15,901.5,110.0,4.9,25.45,881.0,1008.95,749.14
2018,6,8,14,30,895.0,108.0,4.9,25.3,850.0,1017.13,756.15
2018,6,8,14,45,885.5,106.0,4.95,25.15,812.5,1018.81,759.4
2018,6,8,15,0,876.0,104.0,5.0,25.0,775.0,1016.99,760.5
2018,6,8,15,15,864.0,101.5,5.0,25.0,733.0,1008.63,756.48
2018,6,8,15,30,852.0,99.0,5.0,25.0,691.0,996.94,750.38
2018,6,8,15,45,837.5,96.0,5.0,24.45,645.0,978.91,741.7
2018,6,8,16,0,823.0,93.0,5.0,23.9,599.0,969.76,739.25
2018,6,8,16,15,804.5,89.5,4.95,23.5,550.5,940.99,722.3
2018,6,8,16,30,786.0,86.0,4.9,23.1,502.0,909.58,703.47
2018,6,8,16,45,761.5,81.5,4.9,22.7,451.0,868.66,677.92
2018,6,8,17,0,737.0,77.0,4.9,22.3,400.0,825.82,650.44
2018,6,8,17,15,702.5,73.0,4.75,21.75,349.0,772.74,614.21
2018,6,8,17,30,668.0,69.0,4.6,21.2,298.0,724.86,580.81
2018,6,8,17,45,620.0,63.0,4.5,20.6,248.0,656.93,531.08
2018,6,8,18,0,572.0,57.0,4.4,20.0,198.0,590.06,479.94
2018,6,8,18,15,498.0,49.5,4.1,19.4,152.0,501.96,409.0
2018,6,8,18,30,424.0,42.0,3.8,18.8,106.0,417.89,338.1
2018,6,8,18,45,307.0,32.0,3.55,18.15,69.5,305.11,236.76
2018,6,8,19,0,190.0,22.0,3.3,17.5,33.0,184.06,39.49
2018,6,8,19,15,95.0,11.0,3.2,17.15,16.5,69.3,0.0
2018,6,8,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,4,45,45.5,6.5,2.65,13.25,8.0,0.0,0.0
2018,6,9,5,0,91.0,13.0,2.7,13.4,16.0,11.1,0.0
2018,6,9,5,15,215.0,25.0,2.8,13.8,47.0,20.66,8.27
2018,6,9,5,30,339.0,37.0,2.9,14.2,78.0,30.32,20.39
2018,6,9,5,45,424.5,45.5,3.0,14.65,121.0,36.62,26.61
2018,6,9,6,0,510.0,54.0,3.1,15.1,164.0,42.84,32.45
2018,6,9,6,15,567.5,60.5,3.2,15.55,213.0,47.2,36.43
2018,6,9,6,30,625.0,67.0,3.3,16.0,262.0,51.49,40.19
2018,6,9,6,45,660.0,72.5,3.4,16.5,311.5,54.73,42.9
2018,6,9,7,0,695.0,78.0,3.5,17.0,361.0,57.87,45.43
2018,6,9,7,15,702.0,87.5,3.55,17.45,406.5,63.22,49.85
2018,6,9,7,30,709.0,97.0,3.6,17.9,452.0,68.19,53.88
2018,6,9,7,45,736.5,101.5,3.65,18.35,503.5,76.6,60.82
2018,6,9,8,0,764.0,106.0,3.7,18.8,555.0,78.39,62.03
2018,6,9,8,15,794.5,105.0,3.75,19.15,606.0,76.48,60.11
2018,6,9,8,30,825.0,104.0,3.8,19.5,657.0,74.74,58.37
2018,6,9,8,45,837.5,108.0,3.85,19.9,701.0,77.94,60.82
2018,6,9,9,0,850.0,112.0,3.9,20.3,745.0,140.22,80.19
2018,6,9,9,15,873.0,109.0,3.95,20.55,788.5,190.37,109.95
2018,6,9,9,30,896.0,106.0,4.0,20.8,832.0,243.02,149.92
2018,6,9,9,45,905.5,107.5,4.05,21.1,866.5,297.56,196.03
2018,6,9,10,0,915.0,109.0,4.1,21.4,901.0,352.88,244.25
2018,6,9,10,15,922.5,110.0,4.2,21.55,929.5,407.75,292.44
2018,6,9,10,30,930.0,111.0,4.3,21.7,958.0,462.76,340.08
2018,6,9,10,45,935.0,112.0,4.4,21.9,979.0,516.56,385.79
2018,6,9,11,0,940.0,113.0,4.5,22.1,1000.0,569.84,429.98
2018,6,9,11,15,928.5,123.0,4.7,22.15,1009.0,619.52,470.89
2018,6,9,11,30,917.0,133.0,4.9,22.2,1018.0,666.92,509.16
2018,6,9,11,45,880.0,159.0,5.05,22.25,1011.5,706.52,540.39
2018,6,9,12,0,843.0,185.0,5.2,22.3,1005.0,751.13,574.19
2018,6,9,12,15,868.0,167.5,5.3,22.25,1010.0,797.2,609.83
2018,6,9,12,30,893.0,150.0,5.4,22.2,1015.0,833.26,637.22
2018,6,9,12,45,656.5,277.0,5.55,22.1,909.5,803.27,613.38
2018,6,9,13,0,420.0,404.0,5.7,22.0,804.0,743.88,566.7
2018,6,9,13,15,415.5,397.0,5.75,21.85,786.5,757.88,578.3
2018,6,9,13,30,411.0,390.0,5.8,21.7,769.0,769.51,587.92
2018,6,9,13,45,384.0,389.0,5.9,21.5,736.0,750.24,575.33
2018,6,9,14,0,357.0,388.0,6.0,21.3,703.0,739.86,568.93
2018,6,9,14,15,382.5,363.0,6.0,21.05,690.0,753.89,581.71
2018,6,9,14,30,408.0,338.0,6.0,20.8,677.0,784.08,605.89
2018,6,9,14,45,381.0,330.0,6.05,20.5,635.5,741.75,576.84
2018,6,9,15,0,354.0,322.0,6.1,20.2,594.0,715.14,558.93
2018,6,9,15,15,406.5,285.5,6.1,20.2,581.0,756.83,592.68
2018,6,9,15,30,459.0,249.0,6.1,20.2,568.0,776.4,610.41
2018,6,9,15,45,491.0,219.5,6.1,19.55,540.0,779.15,616.96
2018,6,9,16,0,523.0,190.0,6.1,18.9,512.0,778.23,621.04
2018,6,9,16,15,551.5,163.0,6.05,18.45,478.0,772.79,620.2
2018,6,9,16,30,580.0,136.0,6.0,18.0,444.0,774.73,624.6
2018,6,9,16,45,580.5,121.5,5.95,17.55,403.0,750.05,608.8
2018,6,9,17,0,581.0,107.0,5.9,17.1,362.0,722.73,590.81
2018,6,9,17,15,600.0,91.5,5.8,16.65,325.5,708.66,582.5
2018,6,9,17,30,619.0,76.0,5.7,16.2,289.0,690.9,570.73
2018,6,9,17,45,535.5,70.5,5.55,15.7,233.0,594.22,495.57
2018,6,9,18,0,452.0,65.0,5.4,15.2,177.0,500.78,420.47
2018,6,9,18,15,401.0,55.0,5.25,14.8,137.5,431.78,362.3
2018,6,9,18,30,350.0,45.0,5.1,14.4,98.0,365.37,303.37
2018,6,9,18,45,245.5,34.5,4.9,13.95,65.0,262.44,208.14
2018,6,9,19,0,141.0,24.0,4.7,13.5,32.0,156.08,42.91
2018,6,9,19,15,70.5,12.0,4.65,13.2,16.0,54.76,0.0
2018,6,9,19,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,4,45,35.0,7.0,3.25,10.55,8.0,0.0,0.0
2018,6,10,5,0,70.0,14.0,3.4,10.7,16.0,11.95,0.0
2018,6,10,5,15,187.5,27.0,3.5,11.15,46.5,20.99,8.68
2018,6,10,5,30,305.0,40.0,3.6,11.6,77.0,32.88,22.85
2018,6,10,5,45,397.0,49.0,3.65,12.05,120.5,39.47,29.44
2018,6,10,6,0,489.0,58.0,3.7,12.5,164.0,46.01,35.63
2018,6,10,6,15,549.0,65.0,3.7,13.1,213.0,50.62,39.86
2018,6,10,6,30,609.0,72.0,3.7,13.7,262.0,55.15,43.84
2018,6,10,6,45,651.0,76.5,3.7,14.3,313.0,57.57,45.81
2018,6,10,7,0,693.0,81.0,3.7,14.9,364.0,59.95,47.67
2018,6,10,7,15,705.5,89.0,3.75,15.55,410.0,64.29,51.18
2018,6,10,7,30,718.0,97.0,3.8,16.2,456.0,68.32,54.37
2018,6,10,7,45,682.5,118.5,3.8,16.9,488.0,80.05,64.17
2018,6,10,8,0,647.0,140.0,3.8,17.6,520.0,90.97,73.14
2018,6,10,8,15,727.0,126.5,3.9,18.25,587.0,81.31,64.46
2018,6,10,8,30,807.0,113.0,4.0,18.9,654.0,80.09,63.06
2018,6,10,8,45,827.0,113.5,4.05,19.55,699.0,80.95,63.45
2018,6,10,9,0,847.0,114.0,4.1,20.2,744.0,141.01,81.0
2018,6,10,9,15,864.0,113.0,4.1,20.65,785.0,191.39,111.12
2018,6,10,9,30,881.0,112.0,4.1,21.1,826.0,243.67,150.89
2018,6,10,9,45,891.5,112.0,4.1,21.6,859.5,296.73,195.51
2018,6,10,10,0,902.0,112.0,4.1,22.1,893.0,350.65,242.23
2018,6,10,10,15,907.5,113.0,4.15,22.45,919.0,404.11,288.93
2018,6,10,10,30,913.0,114.0,4.2,22.8,945.0,457.51,334.83
2018,6,10,10,45,917.0,114.5,4.2,23.15,964.5,509.63,378.61
2018,6,10,11,0,921.0,115.0,4.2,23.5,984.0,561.14,420.68
2018,6,10,11,15,923.5,115.0,4.25,23.7,996.0,610.66,460.46
2018,6,10,11,30,926.0,115.0,4.3,23.9,1008.0,659.07,498.38
2018,6,10,11,45,926.5,115.5,4.35,24.1,1013.0,705.29,533.77
2018,6,10,12,0,927.0,116.0,4.4,24.3,1018.0,749.95,567.23
2018,6,10,12,15,926.0,115.0,4.45,24.35,1014.5,790.57,597.02
2018,6,10,12,30,925.0,114.0,4.5,24.4,1011.0,829.06,623.84
2018,6,10,12,45,922.5,114.5,4.55,24.45,1001.0,865.22,648.98
2018,6,10,13,0,920.0,115.0,4.6,24.5,991.0,898.76,672.29
2018,6,10,13,15,916.0,114.0,4.65,24.4,973.0,926.82,692.28
2018,6,10,13,30,912.0,113.0,4.7,24.3,955.0,951.76,710.26
2018,6,10,13,45,906.0,112.0,4.75,24.2,930.0,971.61,724.91
2018,6,10,14,0,900.0,111.0,4.8,24.1,905.0,988.1,737.45
2018,6,10,14,15,893.0,109.5,4.85,23.9,874.5,999.7,747.17
2018,6,10,14,30,886.0,108.0,4.9,23.7,844.0,1007.84,754.75
2018,6,10,14,45,876.5,106.0,4.95,23.5,807.0,1009.48,758.12
2018,6,10,15,0,867.0,104.0,5.0,23.3,770.0,1007.67,759.34
2018,6,10,15,15,855.0,102.0,5.0,23.3,728.5,999.93,755.68
2018,6,10,15,30,843.0,100.0,5.0,23.3,687.0,988.9,749.95
2018,6,10,15,45,827.0,97.0,5.0,22.7,641.0,981.58,748.71
2018,6,10,16,0,811.0,94.0,5.0,22.1,595.0,959.03,736.94
2018,6,10,16,15,791.0,90.5,5.0,21.7,546.0,928.98,719.31
2018,6,10,16,30,771.0,87.0,5.0,21.3,497.0,896.37,699.69
2018,6,10,16,45,744.0,83.5,5.0,20.85,446.5,854.65,673.3
2018,6,10,17,0,717.0,80.0,5.0,20.4,396.0,811.13,645.04
2018,6,10,17,15,679.5,76.0,4.95,19.85,345.0,761.48,611.4
2018,6,10,17,30,642.0,72.0,4.9,19.3,294.0,706.27,572.43
2018,6,10,17,45,590.5,65.5,4.8,18.75,244.0,635.38,519.58
2018,6,10,18,0,539.0,59.0,4.7,18.2,194.0,565.82,465.52
2018,6,10,18,15,462.5,52.0,4.5,17.65,149.0,477.43,393.54
2018,6,10,18,30,386.0,45.0,4.3,17.1,104.0,392.98,321.65
2018,6,10,18,45,271.0,34.0,4.15,16.5,68.0,281.57,221.46
2018,6,10,19,0,156.0,23.0,4.0,15.9,32.0,164.9,53.35
2018,6,10,19,15,78.0,11.5,3.9,15.55,16.0,59.12,0.0
2018,6,10,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,4,45,49.5,6.5,2.75,12.05,8.0,0.0,0.0
2018,6,11,5,0,99.0,13.0,2.8,12.2,16.0,11.1,0.0
2018,6,11,5,15,229.0,24.5,2.8,12.65,47.5,20.23,8.12
2018,6,11,5,30,359.0,36.0,2.8,13.1,79.0,29.5,19.8
2018,6,11,5,45,446.0,43.5,2.8,13.5,122.5,35.02,25.35
2018,6,11,6,0,533.0,51.0,2.8,13.9,166.0,40.54,30.57
2018,6,11,6,15,589.5,56.0,2.8,14.5,214.5,43.86,33.62
2018,6,11,6,30,646.0,61.0,2.8,15.1,263.0,47.18,36.52
2018,6,11,6,45,684.5,65.5,2.8,15.7,314.0,54.35,42.71
2018,6,11,7,0,723.0,70.0,2.8,16.3,365.0,57.28,45.05
2018,6,11,7,15,751.0,73.5,2.8,17.0,416.0,59.26,46.49
2018,6,11,7,30,779.0,77.0,2.8,17.7,467.0,61.18,47.84
2018,6,11,7,45,800.0,80.0,2.8,18.35,516.5,62.57,48.74
2018,6,11,8,0,821.0,83.0,2.8,19.0,566.0,73.21,57.55
2018,6,11,8,15,837.5,86.0,2.85,19.7,613.5,75.08,58.77
2018,6,11,8,30,854.0,89.0,2.9,20.4,661.0,76.79,59.88
2018,6,11,8,45,866.5,91.0,2.9,21.05,704.0,79.56,61.88
2018,6,11,9,0,879.0,93.0,2.9,21.7,747.0,130.87,71.42
2018,6,11,9,15,879.0,100.0,2.9,22.35,783.0,185.3,104.84
2018,6,11,9,30,879.0,107.0,2.9,23.0,819.0,239.95,146.63
2018,6,11,9,45,874.0,116.5,2.9,23.6,848.5,294.98,192.65
2018,6,11,10,0,869.0,126.0,2.9,24.2,878.0,349.31,239.2
2018,6,11,10,15,876.0,127.5,2.95,24.8,905.5,401.97,284.01
2018,6,11,10,30,883.0,129.0,3.0,25.4,933.0,454.79,328.1
2018,6,11,10,45,888.0,129.0,3.0,25.95,952.5,505.65,369.61
2018,6,11,11,0,893.0,129.0,3.0,26.5,972.0,556.03,409.49
2018,6,11,11,15,895.5,130.0,3.05,26.85,985.0,605.07,447.64
2018,6,11,11,30,898.0,131.0,3.1,27.2,998.0,653.1,483.98
2018,6,11,11,45,900.0,131.0,3.1,27.5,1003.5,698.94,517.74
2018,6,11,12,0,902.0,131.0,3.1,27.8,1009.0,743.43,549.72
2018,6,11,12,15,906.5,128.0,3.15,28.0,1008.5,785.93,580.03
2018,6,11,12,30,911.0,125.0,3.2,28.2,1008.0,826.7,607.15
2018,6,11,12,45,915.5,120.0,3.25,28.35,1000.0,863.77,631.75
2018,6,11,13,0,920.0,115.0,3.3,28.5,992.0,898.4,654.66
2018,6,11,13,15,916.5,114.5,3.35,28.5,975.0,927.37,674.21
2018,6,11,13,30,913.0,114.0,3.4,28.5,958.0,953.3,691.84
2018,6,11,13,45,908.5,113.0,3.4,28.55,934.0,974.65,706.09
2018,6,11,14,0,904.0,112.0,3.4,28.6,910.0,992.7,718.31
2018,6,11,14,15,897.0,110.0,3.45,28.5,879.0,1003.92,727.03
2018,6,11,14,30,890.0,108.0,3.5,28.4,848.0,1011.64,733.7
2018,6,11,14,45,880.5,106.5,3.55,28.35,811.5,1013.92,736.88
2018,6,11,15,0,871.0,105.0,3.6,28.3,775.0,1012.74,738.01
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,1005.09,734.59
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,994.13,729.19
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,987.42,728.39
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,965.4,717.44
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,935.49,700.61
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,903.0,681.88
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,860.76,656.22
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,816.7,628.75
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,767.5,596.96
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,712.38,559.77
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,641.85,509.39
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,572.56,457.72
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,482.78,387.64
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,396.83,317.25
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,284.1,219.26
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,167.93,60.31
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,60.23,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
