Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,11.1,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,21.14,8.54
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,31.28,20.92
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,36.31,25.93
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,41.38,30.63
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,45.06,33.9
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,48.73,37.0
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,56.02,43.11
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,58.92,45.32
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,61.23,46.95
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,63.45,48.47
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,64.78,49.21
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,66.03,49.89
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,76.81,58.51
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,78.18,59.3
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,80.43,60.82
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,131.92,69.88
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,184.83,100.5
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,239.03,140.21
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,292.88,183.71
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,347.36,229.11
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,402.05,274.9
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,456.63,319.9
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,509.85,362.67
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,562.39,403.75
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,612.87,442.75
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,662.15,479.97
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,708.78,514.27
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,753.74,546.7
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,795.42,576.18
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,834.88,603.04
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,870.28,626.76
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,902.91,648.68
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,931.66,668.55
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,957.31,686.51
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,977.85,701.18
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,995.0,713.85
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,1006.79,723.68
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,1015.09,731.48
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,1017.88,735.91
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,1017.2,738.29
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,1009.49,734.85
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,998.46,729.43
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,980.58,722.01
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,971.52,720.5
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,941.99,704.01
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,909.87,685.71
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,868.27,660.55
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,824.81,633.57
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,771.45,598.8
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,723.14,566.58
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,654.75,518.23
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,587.5,468.48
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,499.8,400.17
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,416.0,331.59
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,305.81,236.12
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,191.46,76.3
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,74.13,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,11.1,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,21.13,8.61
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,31.26,21.1
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,36.71,26.57
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,42.18,31.72
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,45.84,35.03
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,49.49,38.18
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,56.46,44.11
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,58.98,46.05
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,60.93,47.43
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,62.83,48.73
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,63.87,49.26
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,74.16,57.63
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,75.73,58.6
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,77.17,59.48
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,79.19,60.83
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,131.17,70.33
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,184.86,102.1
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,239.6,143.05
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,294.46,188.18
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,349.64,234.88
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,404.44,281.39
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,459.19,327.06
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,512.41,370.45
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,564.96,412.11
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,615.46,451.37
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,664.78,488.74
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,711.41,523.32
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,756.41,555.99
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,799.27,586.16
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,840.07,613.55
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,876.48,637.91
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,910.19,660.47
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,939.71,680.54
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,966.11,698.67
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,987.43,713.25
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,1005.36,725.78
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,1017.34,735.27
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,1025.78,742.69
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,1029.26,747.1
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,1029.27,749.47
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,1021.66,746.1
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,1010.68,740.73
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,992.21,733.08
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,970.66,723.4
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,953.96,716.23
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,922.85,699.1
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,881.72,674.63
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,838.67,648.28
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,784.55,613.42
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,735.6,581.11
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,667.13,532.58
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,599.7,482.55
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,511.22,413.35
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,426.55,343.62
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,315.98,247.04
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,202.66,88.54
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,79.38,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,11.1,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,21.58,8.95
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,32.15,21.98
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,37.99,27.84
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,43.84,33.36
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,47.04,36.3
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,50.28,39.11
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,57.31,45.16
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,59.83,47.12
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,61.03,47.86
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,62.24,48.59
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,63.32,49.19
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,73.67,57.7
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,74.96,58.45
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,76.13,59.11
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,78.17,60.51
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,130.95,70.61
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,184.31,102.09
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,239.0,143.21
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,294.13,188.88
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,350.01,236.57
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,405.36,284.01
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,460.6,330.53
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,514.62,374.85
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,567.92,417.28
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,619.74,457.77
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,670.37,496.3
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,718.29,532.05
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,764.53,565.83
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,807.94,596.32
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,849.13,624.27
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,885.8,649.25
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,919.67,672.36
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,949.57,692.99
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,976.31,711.62
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,998.43,727.67
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,1017.13,741.65
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,1029.83,751.85
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,1038.94,759.93
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,1042.52,764.24
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,1042.56,766.45
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,1035.91,763.7
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,1025.82,758.87
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,1008.36,751.35
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,987.78,741.8
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,960.3,726.35
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,941.47,716.79
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,901.59,692.56
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,859.7,666.57
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,805.78,631.23
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,750.92,594.1
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,689.76,550.72
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,624.27,501.96
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,537.4,433.93
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,454.22,365.34
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,342.96,268.75
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,227.12,106.33
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,92.69,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,11.95,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,21.4,8.81
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,33.87,23.53
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,39.6,29.35
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,45.36,34.82
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,48.86,38.04
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,52.39,41.12
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,54.27,42.63
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,61.22,48.52
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,63.1,49.86
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,64.94,51.15
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,65.55,51.37
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,66.16,51.59
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,76.33,59.96
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,77.16,60.32
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,78.18,60.86
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,129.99,70.6
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,183.79,102.72
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,238.63,144.29
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,293.4,190.04
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,348.54,237.49
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,403.01,284.55
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,457.46,330.82
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,511.11,375.45
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,564.13,418.38
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,615.15,458.85
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,665.02,497.43
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,712.18,533.16
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,757.76,566.99
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,799.93,597.41
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,839.84,625.0
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,874.83,648.92
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,906.95,670.89
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,936.44,691.69
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,962.85,710.51
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,983.71,725.6
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,1001.2,738.62
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,1012.79,748.18
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,1020.87,755.64
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,1022.9,759.44
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,1021.43,761.1
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,1014.56,758.11
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,1004.38,753.08
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,997.37,753.58
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,974.99,743.65
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,945.04,726.86
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,912.47,708.04
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,871.68,683.38
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,828.99,656.72
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,780.4,624.8
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,725.83,587.21
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,660.1,539.21
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,595.24,489.65
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,508.97,419.96
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,426.37,350.0
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,319.06,254.46
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,207.45,103.32
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,82.4,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,11.95,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,21.02,8.54
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,32.97,22.9
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,37.15,27.38
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,41.28,31.44
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,47.97,37.57
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,63.19,51.16
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,72.81,59.54
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,79.53,65.21
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,91.47,75.31
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,102.93,84.84
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,98.48,80.52
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,101.06,82.3
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,117.1,95.59
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,132.04,107.77
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,107.72,86.73
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,143.22,86.7
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,182.43,106.02
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,239.56,147.16
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,294.56,193.73
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,350.13,242.29
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,404.68,290.36
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,459.06,337.56
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,512.26,382.77
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,564.78,426.23
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,615.94,467.53
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,665.94,506.84
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,712.93,543.12
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,758.25,577.38
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,799.66,607.72
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,838.75,634.98
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,874.12,659.46
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,906.66,681.97
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,935.71,702.07
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,961.68,720.11
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,982.57,734.81
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,1000.11,747.39
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,1011.78,756.98
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,1019.95,764.43
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,1021.59,767.2
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,1019.74,767.84
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,1012.44,764.54
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,1001.83,759.18
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,995.91,758.98
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,974.39,748.1
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,943.12,729.58
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,909.25,709.09
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,867.19,682.29
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,829.47,658.17
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,774.1,620.73
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,718.17,581.7
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,647.43,529.61
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,577.74,476.09
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,486.63,402.54
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,399.12,328.68
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,290.49,231.99
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,181.02,93.29
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,66.26,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,11.95,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,21.77,8.94
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,32.53,22.48
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,40.83,30.59
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,46.84,36.35
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,56.85,45.41
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,67.68,54.98
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,81.38,66.88
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,94.32,77.88
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,82.1,66.8
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,68.52,54.64
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,73.67,58.82
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,78.37,62.56
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,80.21,63.8
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,74.85,58.91
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,84.61,66.92
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,133.85,75.67
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,185.46,106.29
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,238.35,146.49
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,292.16,191.61
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,346.68,238.79
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,400.32,285.56
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,454.02,331.66
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,506.42,375.68
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,558.22,418.04
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,608.04,458.06
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,656.75,496.23
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,703.6,532.15
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,748.92,566.2
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,790.77,596.77
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,830.5,624.28
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,865.83,648.51
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,898.45,670.87
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,927.69,691.22
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,953.89,709.6
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,975.53,725.02
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,993.87,738.39
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,1005.89,747.48
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,1014.42,754.45
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,1018.0,758.48
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,1018.14,760.42
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,1010.78,757.09
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,1000.09,751.74
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,982.58,743.07
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,974.09,740.66
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,944.74,723.27
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,912.75,704.07
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,872.53,678.84
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,830.38,651.8
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,782.26,619.99
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,728.23,582.81
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,660.35,533.49
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,593.44,482.8
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,506.44,414.12
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,423.03,344.87
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,314.76,250.06
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,205.79,109.89
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,79.79,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,11.95,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,21.61,8.63
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,31.24,21.21
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,37.5,27.44
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,43.71,33.29
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,47.63,36.87
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,51.53,40.25
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,54.48,42.67
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,62.55,49.49
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,64.69,51.0
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,66.76,52.42
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,68.27,53.34
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,69.68,54.18
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,70.57,54.61
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,81.93,63.85
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,82.66,64.12
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,132.16,73.43
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,184.48,104.19
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,237.8,144.13
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,291.3,188.42
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,345.01,234.3
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,397.81,279.61
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,450.61,324.23
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,501.85,366.73
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,552.53,407.69
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,601.56,446.48
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,649.59,483.55
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,695.54,518.04
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,740.04,550.72
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,782.02,581.26
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,822.21,608.65
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,859.46,633.98
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,894.27,657.64
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,923.45,677.95
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,949.58,696.35
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,970.63,711.03
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,988.36,723.66
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,1001.26,733.57
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,1010.73,741.42
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,1013.67,745.32
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,1013.13,747.15
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,1006.63,744.43
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,996.8,739.69
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,980.22,732.4
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,960.63,723.1
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,944.52,715.28
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,914.05,697.51
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,875.17,673.69
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,834.32,648.05
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,782.13,613.46
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,729.02,577.17
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,669.64,534.94
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,605.85,487.36
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,521.0,420.92
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,439.74,354.04
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,332.67,261.47
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,222.83,121.25
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,89.63,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,11.1,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,20.31,7.53
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,29.61,19.63
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,34.73,24.8
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,39.89,29.66
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,43.64,33.06
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,51.57,39.98
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,53.8,41.76
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,56.04,43.48
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,57.73,44.67
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,59.39,45.8
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,69.11,53.81
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,70.97,55.03
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,72.61,56.07
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,74.12,56.99
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,75.1,57.47
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,125.55,66.96
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,178.71,97.59
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,232.97,137.7
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,287.75,182.48
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,342.92,228.96
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,397.27,274.96
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,451.56,320.12
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,504.57,363.21
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,556.96,404.57
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,607.7,443.94
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,657.32,481.46
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,704.29,516.07
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,749.68,548.77
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,791.9,578.77
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,831.97,606.03
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,868.49,630.68
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,902.31,653.55
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,931.83,673.91
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,958.26,692.38
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,979.64,707.68
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,997.65,720.99
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,1010.79,731.75
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,1020.46,740.48
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,1023.61,744.65
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,1023.26,746.77
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,1016.3,743.8
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,1005.95,738.8
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,989.9,733.1
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,970.81,725.33
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,954.64,718.0
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,924.08,700.77
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,884.58,677.28
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,843.1,651.89
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,790.63,618.12
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,737.22,582.5
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,675.26,538.93
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,608.63,489.64
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,522.46,422.53
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,439.99,354.9
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,331.6,261.42
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,220.61,123.19
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,88.22,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,11.1,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,19.91,7.15
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,28.82,19.02
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,33.6,23.9
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,38.44,28.49
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,46.01,35.28
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,50.14,38.85
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,52.46,40.7
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,54.78,42.48
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,56.93,44.05
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,59.02,45.52
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,68.48,53.29
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,70.07,54.28
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,71.45,55.1
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,72.72,55.83
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,73.79,56.42
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,124.78,65.97
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,179.77,97.83
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,235.57,139.31
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,292.04,185.58
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,348.66,233.35
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,403.78,280.26
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,458.95,326.47
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,512.9,370.73
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,566.32,413.38
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,617.87,453.78
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,668.31,492.32
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,716.49,528.67
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,763.09,563.17
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,806.54,594.11
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,847.84,622.22
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,885.1,647.81
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,919.62,671.6
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,949.84,692.16
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,976.92,710.71
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,999.36,726.76
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,1018.39,740.75
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,1031.95,751.33
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,1041.95,759.79
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,1046.38,764.81
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,1047.25,767.71
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,1040.99,765.19
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,1031.27,760.59
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,1014.47,753.38
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,994.47,744.07
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,967.58,729.48
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,949.28,720.72
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,910.49,697.41
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,869.61,672.27
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,817.06,638.16
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,763.45,602.21
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,696.69,555.25
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,637.1,511.48
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,551.89,445.29
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,470.12,378.32
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,358.81,282.96
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,244.86,139.99
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,100.55,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,11.95,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,19.98,7.04
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,28.08,18.44
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,32.94,23.41
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,41.19,31.05
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,44.98,34.51
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,48.77,37.8
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,51.17,39.74
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,53.56,41.61
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,55.06,42.62
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,64.37,50.36
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,66.8,52.09
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,69.09,53.69
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,70.19,54.29
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,71.19,54.8
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,72.31,55.43
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,123.27,64.86
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,178.04,96.19
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,234.06,137.83
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,290.13,184.1
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,346.85,232.54
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,403.3,280.92
2018,6,21,10,30,981.0,86.0,2.8,26.2,978.0,459.57,328.27
2018,6,21,10,45,984.5,86.5,2.9,26.6,998.5,514.62,373.67
2018,6,21,11,0,988.0,87.0,3.0,27.0,1019.0,568.93,417.21
2018,6,21,11,15,989.5,88.0,3.05,27.35,1032.5,621.58,458.19
2018,6,21,11,30,991.0,89.0,3.1,27.7,1046.0,672.93,497.03
2018,6,21,11,45,992.0,89.0,3.1,28.05,1051.5,721.72,532.81
2018,6,21,12,0,993.0,89.0,3.1,28.4,1057.0,768.8,566.43
2018,6,21,12,15,988.0,92.5,3.2,28.55,1054.0,812.48,596.72
2018,6,21,12,30,983.0,96.0,3.3,28.7,1051.0,853.75,624.32
2018,6,21,12,45,975.5,100.0,3.35,28.85,1040.0,890.84,648.74
2018,6,21,13,0,968.0,104.0,3.4,29.0,1029.0,925.02,671.18
2018,6,21,13,15,965.0,103.0,3.5,28.95,1012.0,955.51,692.05
2018,6,21,13,30,962.0,102.0,3.6,28.9,995.0,982.83,710.94
2018,6,21,13,45,957.5,101.0,3.65,28.85,970.5,1005.47,726.56
2018,6,21,14,0,953.0,100.0,3.7,28.8,946.0,1024.66,740.09
2018,6,21,14,15,947.0,98.5,3.75,28.65,915.5,1038.39,750.56
2018,6,21,14,30,941.0,97.0,3.8,28.5,885.0,1048.52,758.9
2018,6,21,14,45,933.5,95.0,3.85,28.3,848.0,1053.0,763.95
2018,6,21,15,0,926.0,93.0,3.9,28.1,811.0,1053.87,766.88
2018,6,21,15,15,915.0,91.5,3.9,28.1,769.0,1048.2,764.79
2018,6,21,15,30,904.0,90.0,3.9,28.1,727.0,1039.07,760.64
2018,6,21,15,45,891.0,87.5,3.95,27.6,681.0,1023.35,754.16
2018,6,21,16,0,878.0,85.0,4.0,27.1,635.0,1004.42,745.61
