Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,15,862.5,81.5,4.0,26.7,585.5,978.67,731.88
2018,6,21,16,30,847.0,78.0,4.0,26.3,536.0,950.1,716.16
2018,6,21,16,45,825.0,74.5,4.0,25.95,484.5,923.49,701.46
2018,6,21,17,0,803.0,71.0,4.0,25.6,433.0,883.53,677.14
2018,6,21,17,15,772.0,67.5,3.85,25.0,380.5,833.29,644.91
2018,6,21,17,30,741.0,64.0,3.7,24.4,328.0,781.87,610.84
2018,6,21,17,45,695.5,59.5,3.55,23.8,276.0,715.59,564.5
2018,6,21,18,0,650.0,55.0,3.4,23.2,224.0,649.64,516.29
2018,6,21,18,15,580.0,48.5,3.2,22.3,175.0,569.74,455.21
2018,6,21,18,30,510.0,42.0,3.0,21.4,126.0,486.97,388.45
2018,6,21,18,45,396.5,34.0,2.8,20.5,86.0,374.88,293.71
2018,6,21,19,0,283.0,26.0,2.6,19.6,46.0,260.89,151.07
2018,6,21,19,15,151.0,14.0,2.6,19.15,24.0,108.51,0.0
2018,6,21,19,30,19.0,2.0,2.6,18.7,2.0,0.0,0.0
2018,6,21,19,45,9.5,1.0,2.55,18.2,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,22,4,45,52.5,6.5,1.15,14.5,8.0,0.0,0.0
2018,6,22,5,0,105.0,13.0,1.1,14.8,16.0,11.1,0.0
2018,6,22,5,15,245.0,24.5,1.15,15.55,48.5,20.38,6.97
2018,6,22,5,30,385.0,36.0,1.2,16.3,81.0,29.71,19.6
2018,6,22,5,45,477.0,44.0,1.25,17.0,126.5,35.71,25.53
2018,6,22,6,0,569.0,52.0,1.3,17.7,172.0,41.69,31.08
2018,6,22,6,15,627.5,57.5,1.25,18.45,223.0,45.41,34.43
2018,6,22,6,30,686.0,63.0,1.2,19.2,274.0,53.5,41.44
2018,6,22,6,45,726.0,67.0,1.2,19.95,327.0,56.09,43.49
2018,6,22,7,0,766.0,71.0,1.2,20.7,380.0,58.66,45.44
2018,6,22,7,15,794.5,74.5,1.25,21.7,433.0,60.68,46.82
2018,6,22,7,30,823.0,78.0,1.3,22.7,486.0,62.64,48.11
2018,6,22,7,45,844.0,81.0,1.35,23.65,537.5,64.06,48.93
2018,6,22,8,0,865.0,84.0,1.4,24.6,589.0,74.62,57.41
2018,6,22,8,15,881.0,86.5,1.45,25.55,637.5,76.23,58.3
2018,6,22,8,30,897.0,89.0,1.5,26.5,686.0,77.68,59.09
2018,6,22,8,45,909.5,91.0,1.55,27.45,731.0,78.63,59.46
2018,6,22,9,0,922.0,93.0,1.6,28.4,776.0,128.27,67.94
2018,6,22,9,15,929.0,96.5,1.6,28.95,815.5,183.64,98.96
2018,6,22,9,30,936.0,100.0,1.6,29.5,855.0,239.98,139.66
2018,6,22,9,45,940.5,103.0,1.6,30.05,888.5,296.19,184.56
2018,6,22,10,0,945.0,106.0,1.6,30.6,922.0,352.7,231.07
2018,6,22,10,15,950.5,107.0,1.65,30.9,949.5,408.32,277.15
2018,6,22,10,30,956.0,108.0,1.7,31.2,977.0,463.88,322.37
2018,6,22,10,45,960.0,109.0,1.75,31.5,998.0,518.5,365.75
2018,6,22,11,0,964.0,110.0,1.8,31.8,1019.0,572.5,407.39
2018,6,22,11,15,966.0,111.0,1.9,31.9,1032.5,624.59,447.05
2018,6,22,11,30,968.0,112.0,2.0,32.0,1046.0,675.5,484.86
2018,6,22,11,45,969.0,112.5,2.1,32.15,1052.0,724.07,520.07
2018,6,22,12,0,970.0,113.0,2.2,32.3,1058.0,771.06,553.44
2018,6,22,12,15,968.0,113.0,2.3,32.3,1055.0,813.71,583.2
2018,6,22,12,30,966.0,113.0,2.4,32.3,1052.0,854.13,609.89
2018,6,22,12,45,963.0,112.5,2.5,32.3,1041.0,890.86,634.13
2018,6,22,13,0,960.0,112.0,2.6,32.3,1030.0,924.81,656.59
2018,6,22,13,15,956.5,112.0,2.7,32.25,1013.0,955.81,677.34
2018,6,22,13,30,953.0,112.0,2.8,32.2,996.0,983.69,696.21
2018,6,22,13,45,948.0,110.5,2.85,32.1,971.5,1005.49,711.06
2018,6,22,14,0,943.0,109.0,2.9,32.0,947.0,1023.82,723.9
2018,6,22,14,15,936.5,107.5,3.0,31.8,916.0,1037.18,734.53
2018,6,22,14,30,930.0,106.0,3.1,31.6,885.0,1046.96,743.1
2018,6,22,14,45,921.0,104.0,3.15,31.4,847.5,1050.12,747.28
2018,6,22,15,0,912.0,102.0,3.2,31.2,810.0,1049.67,749.4
2018,6,22,15,15,900.0,101.0,3.2,31.2,768.0,1043.77,747.23
2018,6,22,15,30,888.0,100.0,3.2,31.2,726.0,1034.47,743.08
2018,6,22,15,45,872.5,97.5,3.35,30.6,679.0,1016.56,736.52
2018,6,22,16,0,857.0,95.0,3.5,30.0,632.0,1007.52,735.74
2018,6,22,16,15,837.5,91.5,3.5,29.55,581.5,978.04,719.94
2018,6,22,16,30,818.0,88.0,3.5,29.1,531.0,945.8,702.28
2018,6,22,16,45,792.0,84.5,3.55,28.65,479.0,904.71,678.65
2018,6,22,17,0,766.0,81.0,3.6,28.2,427.0,861.6,653.08
2018,6,22,17,15,730.5,77.0,3.5,27.55,374.0,807.27,618.6
2018,6,22,17,30,695.0,73.0,3.4,26.9,321.0,758.31,586.87
2018,6,22,17,45,645.5,67.0,3.25,26.2,269.0,688.4,538.4
2018,6,22,18,0,596.0,61.0,3.1,25.5,217.0,619.44,488.51
2018,6,22,18,15,522.0,54.5,2.85,24.55,169.5,531.47,421.7
2018,6,22,18,30,448.0,48.0,2.6,23.6,122.0,446.91,354.13
2018,6,22,18,45,334.5,37.5,2.35,22.7,82.5,333.54,259.11
2018,6,22,19,0,221.0,27.0,2.1,21.8,43.0,219.43,126.97
2018,6,22,19,15,116.5,14.5,2.0,21.35,22.5,86.94,0.0
2018,6,22,19,30,12.0,2.0,1.9,20.9,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.8,20.45,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.75,18.0,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.7,18.2,15.0,11.1,0.0
2018,6,23,5,15,216.0,25.0,0.65,18.75,46.0,20.81,6.81
2018,6,23,5,30,346.0,37.0,0.6,19.3,77.0,30.5,19.98
2018,6,23,5,45,439.5,45.0,0.6,19.9,121.0,36.4,25.81
2018,6,23,6,0,533.0,53.0,0.6,20.5,165.0,42.3,31.25
2018,6,23,6,15,593.5,58.5,0.6,21.2,215.0,45.96,34.51
2018,6,23,6,30,654.0,64.0,0.6,21.9,265.0,49.61,37.61
2018,6,23,6,45,696.0,68.5,0.6,22.55,317.5,57.0,43.8
2018,6,23,7,0,738.0,73.0,0.6,23.2,370.0,59.9,46.02
2018,6,23,7,15,767.5,76.5,0.65,24.15,422.0,61.83,47.3
2018,6,23,7,30,797.0,80.0,0.7,25.1,474.0,63.71,48.51
2018,6,23,7,45,819.0,82.5,0.8,26.0,524.5,64.72,48.98
2018,6,23,8,0,841.0,85.0,0.9,26.9,575.0,74.86,57.02
2018,6,23,8,15,858.0,87.5,0.95,27.7,623.5,76.43,57.91
2018,6,23,8,30,875.0,90.0,1.0,28.5,672.0,77.87,58.71
2018,6,23,8,45,888.0,91.5,1.05,29.25,716.0,78.49,58.86
2018,6,23,9,0,901.0,93.0,1.1,30.0,760.0,125.95,66.51
2018,6,23,9,15,913.0,93.5,1.2,30.35,800.0,178.92,95.4
2018,6,23,9,30,925.0,94.0,1.3,30.7,840.0,233.36,134.27
2018,6,23,9,45,935.0,94.0,1.45,31.1,874.5,288.26,177.97
2018,6,23,10,0,945.0,94.0,1.6,31.5,909.0,344.0,223.95
2018,6,23,10,15,950.0,94.5,1.7,31.65,936.0,398.96,269.81
2018,6,23,10,30,955.0,95.0,1.8,31.8,963.0,453.8,314.9
2018,6,23,10,45,958.5,96.0,1.9,31.95,983.5,507.98,358.47
2018,6,23,11,0,962.0,97.0,2.0,32.1,1004.0,561.49,400.38
2018,6,23,11,15,964.0,97.5,2.1,32.15,1017.0,612.93,439.89
2018,6,23,11,30,966.0,98.0,2.2,32.2,1030.0,663.18,477.55
2018,6,23,11,45,966.5,98.0,2.3,32.2,1035.0,710.7,512.58
2018,6,23,12,0,967.0,98.0,2.4,32.2,1040.0,756.56,545.76
2018,6,23,12,15,965.0,99.0,2.5,32.15,1038.0,799.55,575.75
2018,6,23,12,30,963.0,100.0,2.6,32.1,1036.0,840.36,602.96
2018,6,23,12,45,959.0,101.0,2.7,32.0,1025.5,877.12,627.63
2018,6,23,13,0,955.0,102.0,2.8,31.9,1015.0,911.13,650.52
2018,6,23,13,15,951.0,102.0,2.85,31.75,998.0,941.28,670.75
2018,6,23,13,30,947.0,102.0,2.9,31.6,981.0,968.31,689.06
2018,6,23,13,45,941.5,101.0,2.95,31.5,956.5,989.72,703.77
2018,6,23,14,0,936.0,100.0,3.0,31.4,932.0,1007.69,716.46
2018,6,23,14,15,929.0,99.0,3.0,31.2,901.0,1020.74,726.06
2018,6,23,14,30,922.0,98.0,3.0,31.0,870.0,1030.25,733.63
2018,6,23,14,45,913.5,96.0,3.05,30.8,833.5,1033.63,737.93
2018,6,23,15,0,905.0,94.0,3.1,30.6,797.0,1033.45,740.19
2018,6,23,15,15,893.5,92.5,3.1,30.6,755.5,1027.29,737.81
2018,6,23,15,30,882.0,91.0,3.1,30.6,714.0,1017.74,733.46
2018,6,23,15,45,867.0,89.0,3.05,30.0,668.0,1000.77,725.82
2018,6,23,16,0,852.0,87.0,3.0,29.4,622.0,980.7,716.27
2018,6,23,16,15,833.0,84.5,3.0,29.0,572.5,953.1,701.58
2018,6,23,16,30,814.0,82.0,3.0,28.6,523.0,934.2,692.62
2018,6,23,16,45,789.5,78.5,2.95,28.2,472.0,894.66,669.21
2018,6,23,17,0,765.0,75.0,2.9,27.8,421.0,853.09,644.13
2018,6,23,17,15,731.5,71.0,2.8,27.15,369.0,800.77,611.21
2018,6,23,17,30,698.0,67.0,2.7,26.5,317.0,747.47,576.56
2018,6,23,17,45,650.5,62.0,2.55,25.85,266.0,685.87,534.21
2018,6,23,18,0,603.0,57.0,2.4,25.2,215.0,620.0,486.76
2018,6,23,18,15,532.5,50.5,2.25,24.3,168.0,534.84,422.75
2018,6,23,18,30,462.0,44.0,2.1,23.4,121.0,453.24,358.01
2018,6,23,18,45,352.5,35.5,1.95,22.55,82.5,344.97,267.66
2018,6,23,19,0,243.0,27.0,1.8,21.7,44.0,235.03,137.71
2018,6,23,19,15,129.0,14.5,1.7,21.15,23.0,95.02,0.0
2018,6,23,19,30,15.0,2.0,1.6,20.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.5,20.05,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.85,15.25,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.9,15.5,14.0,10.24,0.0
2018,6,24,5,15,201.0,24.5,2.0,15.9,43.5,20.34,6.33
2018,6,24,5,30,318.0,37.0,2.1,16.3,73.0,30.44,20.14
2018,6,24,5,45,400.5,46.5,2.2,16.7,115.0,37.53,27.11
2018,6,24,6,0,483.0,56.0,2.3,17.1,157.0,44.5,33.6
2018,6,24,6,15,538.5,63.0,2.35,17.6,204.5,49.13,37.8
2018,6,24,6,30,594.0,70.0,2.4,18.1,252.0,53.67,41.76
2018,6,24,6,45,631.0,76.5,2.4,18.6,301.5,57.54,45.0
2018,6,24,7,0,668.0,83.0,2.4,19.1,351.0,61.27,48.02
2018,6,24,7,15,697.0,88.5,2.35,19.65,401.5,64.04,50.13
2018,6,24,7,30,726.0,94.0,2.3,20.2,452.0,66.67,52.09
2018,6,24,7,45,746.5,98.5,2.25,20.7,500.5,74.85,58.77
2018,6,24,8,0,767.0,103.0,2.2,21.2,549.0,76.63,59.94
2018,6,24,8,15,784.5,106.0,2.15,21.7,595.5,77.21,60.1
2018,6,24,8,30,802.0,109.0,2.1,22.2,642.0,77.7,60.21
2018,6,24,8,45,815.0,112.5,2.1,22.7,685.0,78.31,60.42
2018,6,24,9,0,828.0,116.0,2.1,23.2,728.0,123.18,68.77
2018,6,24,9,15,839.0,118.0,2.1,23.6,766.5,183.58,105.11
2018,6,24,9,30,850.0,120.0,2.1,24.0,805.0,234.99,142.78
2018,6,24,9,45,858.5,121.5,2.1,24.45,838.0,286.7,184.94
2018,6,24,10,0,867.0,123.0,2.1,24.9,871.0,339.12,229.2
2018,6,24,10,15,874.0,124.5,2.1,25.3,898.5,391.56,273.61
2018,6,24,10,30,881.0,126.0,2.1,25.7,926.0,444.18,317.39
2018,6,24,10,45,886.0,126.5,2.15,26.1,946.5,495.23,359.08
2018,6,24,11,0,891.0,127.0,2.2,26.5,967.0,545.85,399.24
2018,6,24,11,15,894.5,127.5,2.2,26.7,980.5,595.05,437.35
2018,6,24,11,30,898.0,128.0,2.2,26.9,994.0,643.35,473.69
2018,6,24,11,45,900.0,127.5,2.25,27.15,1000.0,688.91,507.33
2018,6,24,12,0,902.0,127.0,2.3,27.4,1006.0,733.14,539.23
2018,6,24,12,15,900.0,128.0,2.35,27.45,1004.0,774.07,568.61
2018,6,24,12,30,898.0,129.0,2.4,27.5,1002.0,813.04,594.86
2018,6,24,12,45,894.5,129.5,2.4,27.6,992.0,848.18,617.76
2018,6,24,13,0,891.0,130.0,2.4,27.7,982.0,880.77,638.89
2018,6,24,13,15,887.5,129.0,2.45,27.65,965.5,909.29,658.12
2018,6,24,13,30,884.0,128.0,2.5,27.6,949.0,934.85,675.51
2018,6,24,13,45,878.0,127.5,2.5,27.6,925.5,955.46,689.22
2018,6,24,14,0,872.0,127.0,2.5,27.6,902.0,972.83,700.96
2018,6,24,14,15,864.5,125.5,2.5,27.45,872.0,984.47,709.58
2018,6,24,14,30,857.0,124.0,2.5,27.3,842.0,992.73,716.24
2018,6,24,14,45,847.0,122.0,2.55,27.15,806.0,994.6,719.46
2018,6,24,15,0,837.0,120.0,2.6,27.0,770.0,993.08,720.71
2018,6,24,15,15,824.5,117.5,2.6,27.0,729.5,998.21,725.55
2018,6,24,15,30,812.0,115.0,2.6,27.0,689.0,987.0,719.92
2018,6,24,15,45,796.0,112.0,2.6,26.5,644.0,968.44,711.16
2018,6,24,16,0,780.0,109.0,2.6,26.0,599.0,946.85,700.47
2018,6,24,16,15,759.0,105.0,2.65,25.6,550.5,916.19,683.82
2018,6,24,16,30,738.0,101.0,2.7,25.2,502.0,882.99,665.26
2018,6,24,16,45,711.0,97.5,2.7,24.8,452.5,848.58,645.17
2018,6,24,17,0,684.0,94.0,2.7,24.4,403.0,806.64,619.38
2018,6,24,17,15,648.5,88.0,2.7,23.8,352.5,752.09,584.4
2018,6,24,17,30,613.0,82.0,2.7,23.2,302.0,696.91,547.77
2018,6,24,17,45,564.0,75.0,2.7,22.55,252.5,628.4,499.73
2018,6,24,18,0,515.0,68.0,2.7,21.9,203.0,560.86,450.16
2018,6,24,18,15,446.0,59.0,2.7,21.2,158.0,476.21,384.7
2018,6,24,18,30,377.0,50.0,2.7,20.5,113.0,394.97,318.61
2018,6,24,18,45,280.5,38.5,2.65,19.85,76.5,294.25,231.91
2018,6,24,19,0,184.0,27.0,2.6,19.2,40.0,197.08,117.49
2018,6,24,19,15,97.0,14.5,2.55,18.7,21.0,74.57,0.0
2018,6,24,19,30,10.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,2.45,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,1.5,14.85,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,1.6,15.0,12.0,9.39,0.0
2018,6,25,5,15,153.5,25.0,1.65,15.35,39.5,19.41,5.48
2018,6,25,5,30,250.0,39.0,1.7,15.7,67.0,30.08,19.87
2018,6,25,5,45,332.0,50.5,1.75,16.05,107.5,38.69,28.19
2018,6,25,6,0,414.0,62.0,1.8,16.4,148.0,49.17,37.8
2018,6,25,6,15,449.0,73.5,1.85,16.85,190.5,57.02,44.88
2018,6,25,6,30,484.0,85.0,1.9,17.3,233.0,64.51,51.43
2018,6,25,6,45,552.0,89.0,1.95,17.75,287.0,66.17,52.71
2018,6,25,7,0,620.0,93.0,2.0,18.2,341.0,67.97,54.03
2018,6,25,7,15,653.0,98.5,1.95,18.65,391.5,70.46,55.9
2018,6,25,7,30,686.0,104.0,1.9,19.1,442.0,72.83,57.62
2018,6,25,7,45,711.5,108.5,1.9,19.6,491.5,74.29,58.55
2018,6,25,8,0,737.0,113.0,1.9,20.1,541.0,75.65,59.37
2018,6,25,8,15,757.0,116.0,1.9,20.65,588.0,83.45,65.64
2018,6,25,8,30,777.0,119.0,1.9,21.2,635.0,83.69,65.49
2018,6,25,8,45,793.5,121.5,1.9,21.7,678.5,83.48,64.99
2018,6,25,9,0,810.0,124.0,1.9,22.2,722.0,126.06,72.14
2018,6,25,9,15,824.0,125.0,1.95,22.75,761.5,175.61,99.87
2018,6,25,9,30,838.0,126.0,2.0,23.3,801.0,235.56,144.04
2018,6,25,9,45,849.5,126.5,2.0,23.8,835.0,286.78,185.63
2018,6,25,10,0,861.0,127.0,2.0,24.3,869.0,339.03,229.61
2018,6,25,10,15,868.0,128.0,2.1,24.65,896.0,390.89,273.83
2018,6,25,10,30,875.0,129.0,2.2,25.0,923.0,442.92,317.56
2018,6,25,10,45,881.0,129.0,2.25,25.4,944.0,493.83,359.29
2018,6,25,11,0,887.0,129.0,2.3,25.8,965.0,544.42,399.6
2018,6,25,11,15,890.0,130.0,2.4,26.05,978.5,593.54,438.11
2018,6,25,11,30,893.0,131.0,2.5,26.3,992.0,641.74,474.96
2018,6,25,11,45,895.5,130.5,2.6,26.5,998.5,687.49,509.3
2018,6,25,12,0,898.0,130.0,2.7,26.7,1005.0,731.95,542.01
2018,6,25,12,15,903.0,127.0,2.8,26.8,1005.5,774.88,573.31
2018,6,25,12,30,908.0,124.0,2.9,26.9,1006.0,816.2,601.55
2018,6,25,12,45,912.5,119.0,3.0,27.0,998.5,853.52,626.8
2018,6,25,13,0,917.0,114.0,3.1,27.1,991.0,888.46,650.44
2018,6,25,13,15,913.5,113.5,3.2,27.05,974.5,917.83,670.78
2018,6,25,13,30,910.0,113.0,3.3,27.0,958.0,944.18,689.23
2018,6,25,13,45,905.5,112.0,3.35,27.0,935.0,966.01,704.33
2018,6,25,14,0,901.0,111.0,3.4,27.0,912.0,984.56,717.43
2018,6,25,14,15,895.0,109.5,3.45,26.85,882.5,997.81,727.65
2018,6,25,14,30,889.0,108.0,3.5,26.7,853.0,1007.65,735.83
2018,6,25,14,45,880.5,106.0,3.5,26.6,817.5,1011.02,739.47
2018,6,25,15,0,872.0,104.0,3.5,26.5,782.0,1010.93,741.06
2018,6,25,15,15,860.5,102.0,3.5,26.5,741.0,1004.4,738.32
2018,6,25,15,30,849.0,100.0,3.5,26.5,700.0,994.56,733.58
2018,6,25,15,45,835.0,97.0,3.5,26.05,655.0,977.81,725.69
2018,6,25,16,0,821.0,94.0,3.5,25.6,610.0,969.97,723.88
2018,6,25,16,15,803.0,91.0,3.5,25.3,562.0,943.09,708.8
2018,6,25,16,30,785.0,88.0,3.5,25.0,514.0,913.54,691.91
2018,6,25,16,45,761.0,84.0,3.5,24.7,464.0,874.41,668.16
2018,6,25,17,0,737.0,80.0,3.5,24.4,414.0,833.28,642.59
2018,6,25,17,15,704.0,75.5,3.45,23.95,363.0,781.42,608.79
2018,6,25,17,30,671.0,71.0,3.4,23.5,312.0,734.49,577.55
2018,6,25,17,45,625.5,66.0,3.35,23.0,262.5,670.25,532.26
2018,6,25,18,0,580.0,61.0,3.3,22.5,213.0,606.74,485.49
2018,6,25,18,15,512.0,53.5,3.2,21.9,166.5,522.86,420.55
2018,6,25,18,30,444.0,46.0,3.1,21.3,120.0,442.32,354.96
2018,6,25,18,45,340.5,36.5,2.95,20.65,82.0,337.65,265.6
2018,6,25,19,0,237.0,27.0,2.8,20.0,44.0,231.81,139.63
2018,6,25,19,15,126.0,14.5,2.8,19.55,23.0,93.23,0.0
2018,6,25,19,30,15.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.75,18.65,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.0,1.7,13.85,7.0,0.0,0.0
2018,6,26,5,0,95.0,12.0,1.8,14.1,14.0,10.24,0.0
2018,6,26,5,15,230.0,24.0,1.75,14.6,45.5,20.0,5.44
2018,6,26,5,30,365.0,36.0,1.7,15.1,77.0,29.76,19.62
2018,6,26,5,45,458.5,43.0,1.65,15.6,121.0,34.86,24.9
2018,6,26,6,0,552.0,50.0,1.6,16.1,165.0,40.03,29.81
2018,6,26,6,15,612.0,56.0,1.55,16.8,215.5,44.2,33.59
2018,6,26,6,30,672.0,62.0,1.5,17.5,266.0,52.62,40.96
2018,6,26,6,45,713.5,65.5,1.45,18.2,318.5,54.83,42.71
2018,6,26,7,0,755.0,69.0,1.4,18.9,371.0,57.06,44.41
2018,6,26,7,15,784.0,72.5,1.4,19.65,423.5,59.13,45.9
2018,6,26,7,30,813.0,76.0,1.4,20.4,476.0,61.13,47.3
2018,6,26,7,45,835.0,78.5,1.4,21.1,527.0,62.27,47.95
2018,6,26,8,0,857.0,81.0,1.4,21.8,578.0,72.57,56.37
2018,6,26,8,15,873.5,82.5,1.5,22.5,626.0,73.6,56.86
2018,6,26,8,30,890.0,84.0,1.6,23.2,674.0,74.51,57.29
2018,6,26,8,45,902.5,86.0,1.65,23.85,718.5,75.54,57.82
2018,6,26,9,0,915.0,88.0,1.7,24.5,763.0,121.15,64.99
2018,6,26,9,15,922.5,90.5,1.85,25.05,802.0,175.5,94.99
2018,6,26,9,30,930.0,93.0,2.0,25.6,841.0,230.88,135.35
2018,6,26,9,45,935.5,95.5,2.1,26.2,874.5,286.63,180.65
2018,6,26,10,0,941.0,98.0,2.2,26.8,908.0,342.78,227.94
2018,6,26,10,15,946.0,99.0,2.3,27.2,935.5,397.96,274.79
2018,6,26,10,30,951.0,100.0,2.4,27.6,963.0,453.03,320.84
2018,6,26,10,45,955.0,101.0,2.5,28.05,984.0,507.36,365.14
2018,6,26,11,0,959.0,102.0,2.6,28.5,1005.0,561.08,407.71
2018,6,26,11,15,961.0,102.5,2.7,28.7,1018.5,612.54,447.86
2018,6,26,11,30,963.0,103.0,2.8,28.9,1032.0,662.81,486.1
2018,6,26,11,45,964.0,103.5,2.95,29.1,1038.0,711.09,522.21
2018,6,26,12,0,965.0,104.0,3.1,29.3,1044.0,757.8,556.44
2018,6,26,12,15,965.0,103.5,3.2,29.3,1042.5,801.22,587.46
2018,6,26,12,30,965.0,103.0,3.3,29.3,1041.0,842.56,615.45
2018,6,26,12,45,963.0,103.0,3.4,29.3,1031.5,880.37,641.02
2018,6,26,13,0,961.0,103.0,3.5,29.3,1022.0,915.51,664.8
2018,6,26,13,15,958.0,102.5,3.55,29.2,1005.5,946.45,685.8
2018,6,26,13,30,955.0,102.0,3.6,29.1,989.0,974.27,704.84
2018,6,26,13,45,951.0,101.0,3.7,29.0,965.5,997.44,721.28
2018,6,26,14,0,947.0,100.0,3.8,28.9,942.0,1017.22,735.68
2018,6,26,14,15,940.5,99.0,3.8,28.7,911.5,1031.12,746.06
2018,6,26,14,30,934.0,98.0,3.8,28.5,881.0,1041.46,754.34
2018,6,26,14,45,926.5,96.5,3.85,28.3,845.0,1046.7,759.86
2018,6,26,15,0,919.0,95.0,3.9,28.1,809.0,1048.37,763.28
2018,6,26,15,15,908.0,93.0,3.9,28.1,767.0,1042.39,760.95
2018,6,26,15,30,897.0,91.0,3.9,28.1,725.0,1032.94,756.57
2018,6,26,15,45,884.5,88.5,3.95,27.45,679.5,1018.01,751.01
2018,6,26,16,0,872.0,86.0,4.0,26.8,634.0,999.87,743.38
2018,6,26,16,15,855.5,83.0,3.95,26.35,585.0,974.05,729.38
2018,6,26,16,30,839.0,80.0,3.9,25.9,536.0,956.7,721.11
2018,6,26,16,45,817.0,76.5,3.9,25.45,484.5,919.27,699.19
2018,6,26,17,0,795.0,73.0,3.9,25.0,433.0,879.64,675.41
2018,6,26,17,15,763.5,69.0,3.85,24.4,380.5,828.57,642.99
2018,6,26,17,30,732.0,65.0,3.8,23.8,328.0,776.35,608.68
2018,6,26,17,45,689.0,60.0,3.7,23.2,276.5,711.93,563.72
2018,6,26,18,0,646.0,55.0,3.6,22.6,225.0,647.73,516.82
2018,6,26,18,15,568.0,49.0,3.45,21.85,175.0,562.08,451.05
2018,6,26,18,30,490.0,43.0,3.3,21.1,125.0,474.18,380.07
2018,6,26,18,45,365.0,34.5,3.1,20.35,84.0,353.59,278.62
2018,6,26,19,0,240.0,26.0,2.9,19.6,43.0,233.74,141.87
2018,6,26,19,15,130.5,14.0,2.9,19.1,22.5,95.76,0.0
2018,6,26,19,30,21.0,2.0,2.9,18.6,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,18.15,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,4,45,50.0,6.5,2.15,13.0,7.5,0.0,0.0
2018,6,27,5,0,100.0,13.0,2.2,13.1,15.0,11.1,0.0
2018,6,27,5,15,239.0,24.5,2.2,13.45,46.5,20.51,5.3
2018,6,27,5,30,378.0,36.0,2.2,13.8,78.0,29.83,19.75
2018,6,27,5,45,472.0,43.0,2.15,14.15,122.5,34.95,25.12
2018,6,27,6,0,566.0,50.0,2.1,14.5,167.0,40.14,30.09
2018,6,27,6,15,626.0,55.0,2.0,15.1,217.5,43.54,33.24
2018,6,27,6,30,686.0,60.0,1.9,15.7,268.0,51.1,39.92
2018,6,27,6,45,728.0,64.0,1.8,16.3,321.5,53.8,42.14
2018,6,27,7,0,770.0,68.0,1.7,16.9,375.0,56.49,44.28
2018,6,27,7,15,799.5,71.0,1.65,17.65,428.0,58.24,45.51
2018,6,27,7,30,829.0,74.0,1.6,18.4,481.0,59.96,46.69
2018,6,27,7,45,851.5,75.5,1.6,19.15,532.5,68.97,54.11
2018,6,27,8,0,874.0,77.0,1.6,19.9,584.0,70.27,54.85
2018,6,27,8,15,890.0,79.5,1.65,20.6,633.0,72.0,55.97
2018,6,27,8,30,906.0,82.0,1.7,21.3,682.0,73.59,56.98
2018,6,27,8,45,919.0,83.5,1.8,22.0,727.0,74.38,57.31
2018,6,27,9,0,932.0,85.0,1.9,22.7,772.0,119.45,64.06
2018,6,27,9,15,932.5,91.0,2.05,23.2,809.5,176.04,95.88
2018,6,27,9,30,933.0,97.0,2.2,23.7,847.0,232.96,137.9
2018,6,27,9,45,929.5,105.0,2.35,24.2,878.5,290.34,185.17
2018,6,27,10,0,926.0,113.0,2.5,24.7,910.0,347.21,233.73
2018,6,27,10,15,931.0,114.5,2.65,25.0,937.5,402.11,280.88
2018,6,27,10,30,936.0,116.0,2.8,25.3,965.0,456.93,327.35
2018,6,27,10,45,939.5,117.5,2.95,25.6,986.0,510.82,372.11
2018,6,27,11,0,943.0,119.0,3.1,25.9,1007.0,564.09,415.23
2018,6,27,11,15,945.5,119.5,3.2,26.05,1020.5,615.31,455.85
2018,6,27,11,30,948.0,120.0,3.3,26.2,1034.0,665.45,494.63
2018,6,27,11,45,948.5,120.5,3.45,26.3,1039.5,713.07,530.98
2018,6,27,12,0,949.0,121.0,3.6,26.4,1045.0,759.13,565.49
2018,6,27,12,15,949.0,120.5,3.7,26.4,1043.5,802.33,597.37
2018,6,27,12,30,949.0,120.0,3.8,26.4,1042.0,843.53,625.75
2018,6,27,12,45,949.0,118.5,3.85,26.4,1033.0,881.64,651.69
2018,6,27,13,0,949.0,117.0,3.9,26.4,1024.0,917.17,675.86
2018,6,27,13,15,945.5,116.5,3.95,26.25,1007.5,947.75,697.11
2018,6,27,13,30,942.0,116.0,4.0,26.1,991.0,975.22,716.38
2018,6,27,13,45,937.5,114.5,4.05,25.95,967.0,997.58,732.36
2018,6,27,14,0,933.0,113.0,4.1,25.8,943.0,1016.53,746.26
2018,6,27,14,15,927.0,112.0,4.1,25.6,913.0,1031.07,757.25
2018,6,27,14,30,921.0,111.0,4.1,25.4,883.0,1042.11,766.12
2018,6,27,14,45,913.0,108.5,4.15,25.2,846.5,1046.02,770.81
2018,6,27,15,0,905.0,106.0,4.2,25.0,810.0,1046.34,773.36
2018,6,27,15,15,893.5,104.0,4.2,25.0,768.0,1040.12,770.84
2018,6,27,15,30,882.0,102.0,4.2,25.0,726.0,1030.48,766.24
2018,6,27,15,45,869.0,99.0,4.25,24.3,680.0,1014.82,760.16
2018,6,27,16,0,856.0,96.0,4.3,23.6,634.0,1008.02,760.16
2018,6,27,16,15,840.0,91.5,4.3,23.1,584.5,981.01,745.49
2018,6,27,16,30,824.0,87.0,4.3,22.6,535.0,951.12,728.82
2018,6,27,16,45,801.0,83.0,4.35,22.05,483.5,912.39,706.08
2018,6,27,17,0,778.0,79.0,4.4,21.5,432.0,871.48,681.25
2018,6,27,17,15,746.5,74.5,4.35,20.85,379.5,820.14,648.01
2018,6,27,17,30,715.0,70.0,4.3,20.2,327.0,767.6,612.76
2018,6,27,17,45,671.0,64.5,4.3,19.5,275.5,708.39,571.22
2018,6,27,18,0,627.0,59.0,4.3,18.8,224.0,644.05,523.69
2018,6,27,18,15,558.0,52.0,4.2,18.2,175.5,558.45,456.32
2018,6,27,18,30,489.0,45.0,4.1,17.6,127.0,476.19,388.16
2018,6,27,18,45,379.0,36.0,4.05,16.95,87.0,365.62,292.75
2018,6,27,19,0,269.0,27.0,4.0,16.3,47.0,254.44,157.84
2018,6,27,19,15,143.0,14.5,3.95,15.9,24.5,104.29,0.0
2018,6,27,19,30,17.0,2.0,3.9,15.5,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.85,15.1,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,4,45,36.5,6.0,3.0,13.05,6.5,0.0,0.0
2018,6,28,5,0,73.0,12.0,3.1,13.2,13.0,10.24,0.0
2018,6,28,5,15,196.5,24.5,3.2,13.6,42.5,19.12,4.03
2018,6,28,5,30,320.0,37.0,3.3,14.0,72.0,30.59,20.31
2018,6,28,5,45,413.5,45.0,3.4,14.4,114.5,36.43,26.35
2018,6,28,6,0,507.0,53.0,3.5,14.8,157.0,42.28,31.92
2018,6,28,6,15,567.5,59.0,3.5,15.3,206.0,46.27,35.62
2018,6,28,6,30,628.0,65.0,3.5,15.8,255.0,50.25,39.13
2018,6,28,6,45,670.0,69.0,3.5,16.3,305.5,52.53,41.01
2018,6,28,7,0,712.0,73.0,3.5,16.8,356.0,59.71,47.12
2018,6,28,7,15,741.5,76.5,3.45,17.35,407.0,61.6,48.5
2018,6,28,7,30,771.0,80.0,3.4,17.9,458.0,63.45,49.81
2018,6,28,7,45,793.5,83.0,3.35,18.4,508.0,64.77,50.66
2018,6,28,8,0,816.0,86.0,3.3,18.9,558.0,66.03,51.46
2018,6,28,8,15,833.0,88.0,3.35,19.4,605.0,76.32,59.97
2018,6,28,8,30,850.0,90.0,3.4,19.9,652.0,77.43,60.59
2018,6,28,8,45,863.5,91.5,3.4,20.45,695.5,78.05,60.8
2018,6,28,9,0,877.0,93.0,3.4,21.0,739.0,119.65,66.69
2018,6,28,9,15,888.5,94.5,3.5,21.35,779.0,171.85,95.44
2018,6,28,9,30,900.0,96.0,3.6,21.7,819.0,225.48,135.02
2018,6,28,9,45,909.0,96.5,3.65,22.1,853.0,279.15,179.57
2018,6,28,10,0,918.0,97.0,3.7,22.5,887.0,333.58,226.67
2018,6,28,10,15,925.0,98.0,3.75,22.75,915.5,388.21,274.4
2018,6,28,10,30,932.0,99.0,3.8,23.0,944.0,442.98,321.63
2018,6,28,10,45,937.0,100.0,3.9,23.25,965.5,496.78,367.2
2018,6,28,11,0,942.0,101.0,4.0,23.5,987.0,550.12,411.22
2018,6,28,11,15,945.0,101.0,4.05,23.65,1001.0,600.95,452.33
2018,6,28,11,30,948.0,101.0,4.1,23.8,1015.0,650.72,491.56
2018,6,28,11,45,950.0,101.0,4.2,23.9,1021.5,698.6,528.7
2018,6,28,12,0,952.0,101.0,4.3,24.0,1028.0,745.0,563.97
2018,6,28,12,15,951.5,101.0,4.4,24.05,1026.5,787.91,595.69
2018,6,28,12,30,951.0,101.0,4.5,24.1,1025.0,828.75,624.34
2018,6,28,12,45,949.0,101.0,4.55,24.2,1016.0,866.07,650.14
2018,6,28,13,0,947.0,101.0,4.6,24.3,1007.0,900.76,674.07
2018,6,28,13,15,944.0,100.0,4.7,24.2,990.0,930.81,695.76
2018,6,28,13,30,941.0,99.0,4.8,24.1,973.0,957.78,715.46
2018,6,28,13,45,936.5,98.0,4.9,24.05,949.5,980.13,732.03
2018,6,28,14,0,932.0,97.0,5.0,24.0,926.0,999.12,746.48
2018,6,28,14,15,926.0,95.5,5.0,23.8,896.0,1012.71,757.11
2018,6,28,14,30,920.0,94.0,5.0,23.6,866.0,1022.78,765.56
2018,6,28,14,45,911.5,92.5,5.05,23.45,829.5,1026.83,770.37
2018,6,28,15,0,903.0,91.0,5.1,23.3,793.0,1027.35,773.01
2018,6,28,15,15,892.5,89.0,5.1,23.3,752.0,1021.78,770.81
2018,6,28,15,30,882.0,87.0,5.1,23.3,711.0,1012.8,766.48
2018,6,28,15,45,868.5,85.0,5.05,22.8,666.0,997.47,759.06
2018,6,28,16,0,855.0,83.0,5.0,22.3,621.0,979.02,749.58
2018,6,28,16,15,837.5,80.5,4.95,21.95,572.5,952.98,734.38
2018,6,28,16,30,820.0,78.0,4.9,21.6,524.0,935.46,725.18
2018,6,28,16,45,797.0,75.0,4.85,21.25,473.5,898.09,701.69
2018,6,28,17,0,774.0,72.0,4.8,20.9,423.0,858.63,676.43
2018,6,28,17,15,742.0,68.0,4.75,20.4,371.0,807.64,642.48
2018,6,28,17,30,710.0,64.0,4.7,19.9,319.0,755.59,606.73
2018,6,28,17,45,663.5,59.5,4.65,19.45,268.5,689.46,558.74
2018,6,28,18,0,617.0,55.0,4.6,19.0,218.0,630.09,513.87
2018,6,28,18,15,546.5,49.0,4.45,18.4,170.5,545.18,446.45
2018,6,28,18,30,476.0,43.0,4.3,17.8,123.0,463.85,378.62
2018,6,28,18,45,364.0,35.0,4.15,17.25,84.0,353.8,283.24
2018,6,28,19,0,252.0,27.0,4.0,16.7,45.0,242.97,150.66
2018,6,28,19,15,134.0,14.5,3.95,16.3,23.5,98.56,0.0
2018,6,28,19,30,16.0,2.0,3.9,15.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.9,15.5,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.5,2.35,12.7,6.5,0.0,0.0
2018,6,29,5,0,85.0,11.0,2.3,12.8,13.0,9.39,0.0
2018,6,29,5,15,216.0,22.5,2.25,13.2,42.5,18.69,3.26
2018,6,29,5,30,347.0,34.0,2.2,13.6,72.0,28.02,18.14
2018,6,29,5,45,441.0,42.0,2.1,14.0,115.5,34.02,24.29
2018,6,29,6,0,535.0,50.0,2.0,14.4,159.0,40.01,29.97
2018,6,29,6,15,595.5,55.5,1.85,15.0,208.5,43.75,33.44
2018,6,29,6,30,656.0,61.0,1.7,15.6,258.0,47.49,36.74
2018,6,29,6,45,698.0,64.5,1.55,16.25,309.5,53.93,42.28
2018,6,29,7,0,740.0,68.0,1.4,16.9,361.0,56.18,44.02
2018,6,29,7,15,769.5,71.0,1.35,17.75,413.0,57.89,45.19
2018,6,29,7,30,799.0,74.0,1.3,18.6,465.0,59.56,46.32
2018,6,29,7,45,821.5,76.5,1.25,19.45,516.0,69.16,54.21
2018,6,29,8,0,844.0,79.0,1.2,20.3,567.0,71.07,55.44
2018,6,29,8,15,860.5,81.5,1.25,21.1,615.0,72.74,56.48
2018,6,29,8,30,877.0,84.0,1.3,21.9,663.0,74.28,57.41
2018,6,29,8,45,890.5,85.5,1.35,22.7,707.5,75.03,57.67
2018,6,29,9,0,904.0,87.0,1.4,23.5,752.0,116.71,63.24
2018,6,29,9,15,910.0,90.5,1.55,24.3,790.5,170.91,92.51
2018,6,29,9,30,916.0,94.0,1.7,25.1,829.0,226.0,132.24
2018,6,29,9,45,918.5,98.0,1.85,25.85,861.5,281.3,177.03
2018,6,29,10,0,921.0,102.0,2.0,26.6,894.0,336.71,223.64
2018,6,29,10,15,927.5,103.0,2.2,27.0,922.0,391.42,270.15
2018,6,29,10,30,934.0,104.0,2.4,27.4,950.0,446.22,316.13
2018,6,29,10,45,938.5,104.0,2.6,27.75,970.5,499.32,359.98
2018,6,29,11,0,943.0,104.0,2.8,28.1,991.0,551.86,402.3
2018,6,29,11,15,945.0,105.0,2.95,28.25,1004.5,603.01,442.7
2018,6,29,11,30,947.0,106.0,3.1,28.4,1018.0,653.02,481.25
2018,6,29,11,45,948.0,106.0,3.25,28.55,1024.0,700.35,517.05
2018,6,29,12,0,949.0,106.0,3.4,28.7,1030.0,746.12,551.01
2018,6,29,12,15,947.0,107.0,3.55,28.65,1028.0,788.77,582.29
2018,6,29,12,30,945.0,108.0,3.7,28.6,1026.0,829.3,610.35
2018,6,29,12,45,941.5,108.5,3.8,28.6,1016.0,865.85,635.33
2018,6,29,13,0,938.0,109.0,3.9,28.6,1006.0,899.72,658.49
2018,6,29,13,15,935.0,108.0,4.0,28.5,989.5,929.78,679.43
2018,6,29,13,30,932.0,107.0,4.1,28.4,973.0,956.78,698.42
2018,6,29,13,45,927.0,106.0,4.15,28.3,949.0,978.73,713.91
2018,6,29,14,0,922.0,105.0,4.2,28.2,925.0,997.32,727.33
2018,6,29,14,15,915.0,103.5,4.2,28.05,894.5,1010.03,736.91
2018,6,29,14,30,908.0,102.0,4.2,27.9,864.0,1019.22,744.37
2018,6,29,14,45,899.5,100.5,4.25,27.75,828.0,1023.4,749.03
2018,6,29,15,0,891.0,99.0,4.3,27.6,792.0,1024.08,751.6
2018,6,29,15,15,880.0,97.0,4.3,27.6,751.0,1018.21,749.27
2018,6,29,15,30,869.0,95.0,4.3,27.6,710.0,1008.97,744.91
2018,6,29,15,45,855.0,92.5,4.35,27.05,664.5,992.81,737.97
2018,6,29,16,0,841.0,90.0,4.4,26.5,619.0,973.55,729.01
2018,6,29,16,15,824.0,86.5,4.35,26.1,570.5,958.7,722.11
2018,6,29,16,30,807.0,83.0,4.3,25.7,522.0,929.33,705.19
2018,6,29,16,45,784.0,79.5,4.25,25.35,471.5,891.56,682.19
2018,6,29,17,0,761.0,76.0,4.2,25.0,421.0,851.72,657.35
2018,6,29,17,15,729.0,71.5,4.05,24.45,369.5,800.36,623.72
2018,6,29,17,30,697.0,67.0,3.9,23.9,318.0,747.95,588.36
2018,6,29,17,45,652.5,62.0,3.8,23.35,267.5,689.01,546.97
2018,6,29,18,0,608.0,57.0,3.7,22.8,217.0,625.64,500.29
2018,6,29,18,15,541.0,50.5,3.35,22.1,170.0,543.09,436.04
2018,6,29,18,30,474.0,44.0,3.0,21.4,123.0,463.81,371.21
2018,6,29,18,45,367.5,35.0,2.7,20.65,84.0,356.52,280.24
2018,6,29,19,0,261.0,26.0,2.4,19.9,45.0,248.79,151.78
2018,6,29,19,15,139.0,14.0,2.3,19.5,23.5,101.4,0.0
2018,6,29,19,30,17.0,2.0,2.2,19.1,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.1,18.65,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,30,4,45,47.5,5.5,1.2,15.1,6.5,0.0,0.0
2018,6,30,5,0,95.0,11.0,1.3,15.3,13.0,9.39,0.0
2018,6,30,5,15,229.0,22.0,1.4,15.9,42.5,18.3,2.34
2018,6,30,5,30,363.0,33.0,1.5,16.5,72.0,27.21,17.18
2018,6,30,5,45,453.5,40.0,1.6,17.1,115.0,32.41,22.55
2018,6,30,6,0,544.0,47.0,1.7,17.7,158.0,37.64,27.47
2018,6,30,6,15,601.5,52.5,1.65,18.35,207.0,41.47,30.97
2018,6,30,6,30,659.0,58.0,1.6,19.0,256.0,49.27,37.77
2018,6,30,6,45,698.0,62.5,1.5,19.7,307.0,52.36,40.3
2018,6,30,7,0,737.0,67.0,1.4,20.4,358.0,55.39,42.7
2018,6,30,7,15,765.5,70.0,1.3,21.15,409.5,57.11,43.89
2018,6,30,7,30,794.0,73.0,1.2,21.9,461.0,58.8,45.03
2018,6,30,7,45,815.0,76.0,1.1,22.7,511.0,60.32,45.99
2018,6,30,8,0,836.0,79.0,1.0,23.5,561.0,70.94,54.6
2018,6,30,8,15,851.5,81.0,1.05,24.1,608.0,72.27,55.37
2018,6,30,8,30,867.0,83.0,1.1,24.7,655.0,73.48,56.07
2018,6,30,8,45,879.5,85.0,1.15,25.35,699.0,74.51,56.6
2018,6,30,9,0,892.0,87.0,1.2,26.0,743.0,114.85,61.86
2018,6,30,9,15,902.5,88.0,1.25,26.5,782.0,167.37,89.3
2018,6,30,9,30,913.0,89.0,1.3,27.0,821.0,221.22,127.49
2018,6,30,9,45,922.0,89.0,1.35,27.5,855.0,275.21,170.65
2018,6,30,10,0,931.0,89.0,1.4,28.0,889.0,329.95,216.21
2018,6,30,10,15,936.0,90.5,1.45,28.3,916.5,384.9,262.36
2018,6,30,10,30,941.0,92.0,1.5,28.6,944.0,439.78,307.72
2018,6,30,10,45,944.5,92.5,1.6,28.9,964.0,493.01,350.95
2018,6,30,11,0,948.0,93.0,1.7,29.2,984.0,545.58,392.5
2018,6,30,11,15,949.0,94.0,1.8,29.35,997.0,596.31,431.82
2018,6,30,11,30,950.0,95.0,1.9,29.5,1010.0,645.78,469.2
2018,6,30,11,45,950.5,95.5,2.0,29.65,1016.0,693.14,504.2
2018,6,30,12,0,951.0,96.0,2.1,29.8,1022.0,738.89,537.31
2018,6,30,12,15,949.0,97.0,2.2,29.8,1020.0,781.44,567.4
2018,6,30,12,30,947.0,98.0,2.3,29.8,1018.0,821.84,594.48
2018,6,30,12,45,943.0,99.0,2.35,29.85,1008.0,858.27,618.39
2018,6,30,13,0,939.0,100.0,2.4,29.9,998.0,891.99,640.49
2018,6,30,13,15,935.5,100.0,2.5,29.8,981.5,922.35,661.23
2018,6,30,13,30,932.0,100.0,2.6,29.7,965.0,949.67,680.11
2018,6,30,13,45,926.5,99.5,2.65,29.65,941.5,971.49,695.01
2018,6,30,14,0,921.0,99.0,2.7,29.6,918.0,989.95,707.93
2018,6,30,14,15,914.5,97.5,2.8,29.45,888.0,1003.01,718.29
2018,6,30,14,30,908.0,96.0,2.9,29.3,858.0,1012.56,726.63
2018,6,30,14,45,899.5,95.0,2.95,29.2,822.5,1017.18,731.42
2018,6,30,15,0,891.0,94.0,3.0,29.1,787.0,1018.32,734.2
2018,6,30,15,15,880.0,92.0,3.0,29.1,746.0,1012.36,731.88
2018,6,30,15,30,869.0,90.0,3.0,29.1,705.0,1003.02,727.59
2018,6,30,15,45,853.5,88.5,3.05,28.7,659.5,986.45,720.32
2018,6,30,16,0,838.0,87.0,3.1,28.3,614.0,966.85,711.12
2018,6,30,16,15,818.0,84.5,3.1,27.95,565.5,950.15,703.33
2018,6,30,16,30,798.0,82.0,3.1,27.6,517.0,919.21,685.95
2018,6,30,16,45,773.5,79.0,3.1,27.25,466.5,880.81,663.35
2018,6,30,17,0,749.0,76.0,3.1,26.9,416.0,840.42,638.95
2018,6,30,17,15,716.0,72.0,3.05,26.3,365.0,789.09,606.52
2018,6,30,17,30,683.0,68.0,3.0,25.7,314.0,736.75,572.33
2018,6,30,17,45,636.5,62.5,2.95,25.05,263.5,675.93,530.59
2018,6,30,18,0,590.0,57.0,2.9,24.4,213.0,610.67,483.51
2018,6,30,18,15,521.0,50.5,2.7,23.6,166.5,527.12,419.74
2018,6,30,18,30,452.0,44.0,2.5,22.8,120.0,447.05,355.4
2018,6,30,18,45,345.5,35.5,2.35,21.95,82.0,341.16,266.49
2018,6,30,19,0,239.0,27.0,2.2,21.1,44.0,234.21,141.73
2018,6,30,19,15,127.0,14.5,2.1,20.6,23.0,94.15,0.0
2018,6,30,19,30,15.0,2.0,2.0,20.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,1.95,19.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,4,45,31.0,4.5,1.2,16.05,5.0,0.0,0.0
2018,7,1,5,0,62.0,9.0,1.2,16.2,10.0,7.68,0.0
2018,7,1,5,15,179.5,21.5,1.3,16.65,38.0,17.79,1.37
2018,7,1,5,30,297.0,34.0,1.4,17.1,66.0,27.94,17.69
2018,7,1,5,45,383.5,43.5,1.5,17.55,107.0,35.11,24.83
2018,7,1,6,0,470.0,53.0,1.6,18.0,148.0,42.16,31.38
2018,7,1,6,15,528.5,60.0,1.6,18.6,195.0,46.87,35.66
2018,7,1,6,30,587.0,67.0,1.6,19.2,242.0,51.51,39.69
2018,7,1,6,45,628.0,72.5,1.6,19.75,292.0,54.75,42.38
2018,7,1,7,0,669.0,78.0,1.6,20.3,342.0,57.92,44.9
2018,7,1,7,15,699.0,82.5,1.6,20.95,392.0,60.15,46.55
2018,7,1,7,30,729.0,87.0,1.6,21.6,442.0,68.04,52.98
2018,7,1,7,45,751.0,91.0,1.65,22.2,491.0,69.81,54.15
2018,7,1,8,0,773.0,95.0,1.7,22.8,540.0,71.47,55.22
2018,7,1,8,15,791.0,98.0,1.75,23.35,587.0,72.29,55.59
2018,7,1,8,30,809.0,101.0,1.8,23.9,634.0,73.01,55.89
2018,7,1,8,45,822.0,104.0,1.85,24.45,677.0,73.53,56.03
2018,7,1,9,0,835.0,107.0,1.9,25.0,720.0,122.12,69.83
2018,7,1,9,15,842.5,110.5,1.95,25.45,757.5,172.94,96.69
2018,7,1,9,30,850.0,114.0,2.0,25.9,795.0,224.79,133.73
2018,7,1,9,45,854.5,118.0,2.05,26.35,827.0,277.12,175.88
2018,7,1,10,0,859.0,122.0,2.1,26.8,859.0,329.81,220.08
2018,7,1,10,15,865.0,124.0,2.2,27.15,886.5,381.91,264.18
2018,7,1,10,30,871.0,126.0,2.3,27.5,914.0,434.11,307.79
2018,7,1,10,45,875.5,127.0,2.35,27.8,934.5,484.92,349.38
2018,7,1,11,0,880.0,128.0,2.4,28.1,955.0,535.29,389.5
