Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,317.47,206.7
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,372.15,253.01
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,426.83,298.82
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,480.67,343.01
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,533.95,385.56
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,585.32,425.78
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,635.59,464.09
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,683.66,499.85
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,730.17,533.66
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,773.43,564.79
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,814.62,592.32
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,852.81,617.54
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,888.4,640.97
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,919.42,661.5
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,947.39,680.08
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,970.34,695.5
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,989.94,708.88
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,1003.63,718.93
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,1013.79,726.92
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,1018.41,731.42
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,1019.5,733.88
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,1013.98,731.86
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,1005.04,727.85
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,989.33,721.34
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,970.53,712.9
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,942.55,697.57
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,923.24,688.0
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,884.68,665.47
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,844.11,641.22
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,790.51,607.31
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,735.99,571.64
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,673.35,528.5
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,606.43,480.04
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,520.23,414.16
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,437.65,347.63
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,328.75,255.1
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,215.87,109.67
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,86.15,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,4.27,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,15.79,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,24.92,13.95
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,36.57,25.74
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,48.03,36.26
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,59.58,46.64
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,68.59,54.56
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,86.76,70.18
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,105.62,86.07
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,120.99,98.68
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,135.85,110.64
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,128.98,104.28
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,119.68,96.0
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,97.54,77.11
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,84.42,65.83
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,81.71,63.29
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,107.32,67.23
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,164.62,99.8
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,218.02,139.36
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,253.7,163.96
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,311.45,208.47
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,361.27,251.14
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,411.33,293.7
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,460.14,334.45
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,507.72,373.11
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,554.24,409.81
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,600.03,444.9
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,645.74,479.05
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,690.94,511.96
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,731.3,540.41
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,769.94,566.51
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,805.03,589.15
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,837.8,610.08
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,866.75,628.48
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,892.93,645.02
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,910.21,656.27
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,937.04,673.82
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,944.06,678.91
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,947.59,682.09
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,924.61,668.39
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,890.17,647.48
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,868.39,634.72
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,835.15,614.18
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,887.56,651.82
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,915.83,672.41
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,888.42,656.23
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,858.46,638.78
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,819.99,615.71
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,774.83,587.6
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,702.9,540.12
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,631.39,491.45
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,486.36,385.87
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,340.16,272.79
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,269.26,216.03
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,201.63,159.63
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,142.38,107.89
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,65.27,27.85
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,26.18,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.27,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,15.36,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,24.07,13.1
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,33.26,22.89
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,40.71,29.9
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,45.79,34.58
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,50.81,39.0
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,54.03,41.7
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,57.2,44.24
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,59.45,45.9
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,61.61,47.45
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,68.43,52.91
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,69.49,53.45
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,70.05,53.58
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,70.55,53.67
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,70.6,53.41
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,102.9,61.73
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,153.48,84.11
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,205.03,118.47
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,257.04,159.05
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,309.19,202.09
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,360.22,244.94
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,411.55,287.66
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,462.34,329.3
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,512.89,369.76
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,561.01,407.46
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,608.28,443.58
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,653.55,477.28
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,697.57,509.32
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,739.05,539.42
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,778.79,566.99
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,814.92,591.44
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,848.71,614.33
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,878.23,634.08
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,904.9,652.02
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,926.23,666.73
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,944.37,679.52
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,957.31,689.25
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,966.91,697.03
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,971.2,701.15
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,972.17,703.33
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,965.17,700.26
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,954.92,695.28
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,951.06,696.43
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,931.99,687.57
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,905.53,673.09
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,876.47,656.77
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,837.43,633.56
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,796.49,608.54
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,749.78,579.02
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,697.31,544.28
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,631.3,497.95
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,566.27,450.18
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,482.42,385.51
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,402.2,320.33
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,299.35,231.57
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,191.79,87.63
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,74.08,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.27,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,14.51,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,24.02,12.84
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,30.43,20.45
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,36.81,26.52
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,41.32,30.69
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,45.8,34.64
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,48.92,37.27
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,56.64,43.78
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,58.99,45.53
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,61.26,47.18
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,62.29,47.75
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,63.29,48.28
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,73.71,56.71
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,75.21,57.6
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,76.49,58.32
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,97.51,57.81
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,148.06,79.08
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,200.08,113.38
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,252.75,154.49
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,306.18,198.82
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,359.38,243.88
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,412.67,288.6
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,465.2,331.78
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,517.28,373.45
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,567.54,413.05
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,616.82,450.89
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,663.62,486.08
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,708.94,519.44
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,751.58,550.37
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,792.24,577.85
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,829.12,602.7
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,863.44,625.85
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,893.67,646.25
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,920.93,664.77
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,943.26,680.16
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,962.33,693.57
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,976.66,704.84
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,987.6,714.11
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,992.0,718.85
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,992.94,721.55
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,988.01,719.83
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,979.76,716.13
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,964.07,710.16
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,945.31,702.17
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,930.49,695.55
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,901.42,679.17
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,863.39,656.56
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,823.35,632.12
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,773.02,599.65
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,721.69,565.4
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,662.68,524.11
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,599.5,477.61
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,516.09,412.95
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,436.28,347.64
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,331.25,256.62
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,220.06,94.86
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,89.47,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.12,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,14.08,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,22.37,11.36
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,28.06,18.45
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,33.78,23.93
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,38.09,27.92
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,46.1,34.97
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,48.87,37.27
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,51.64,39.47
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,53.49,40.82
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,55.31,42.11
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,64.76,49.87
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,66.78,51.22
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,68.59,52.42
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,70.27,53.5
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,71.13,53.91
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,90.93,52.9
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,144.18,75.26
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,198.45,111.15
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,253.82,154.46
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,309.46,200.68
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,363.64,246.55
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,418.0,292.15
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,471.82,336.37
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,525.21,379.04
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,576.72,419.58
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,627.29,458.37
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,675.09,494.59
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,721.4,529.01
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,764.72,560.42
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,805.94,588.17
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,843.69,613.71
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,878.82,637.5
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,910.19,658.78
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,938.56,678.16
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,961.46,694.05
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,981.01,707.93
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,995.22,718.81
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,1005.94,727.62
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,1011.15,733.06
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,1012.85,736.44
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,1007.47,734.46
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,998.66,730.45
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,983.92,725.08
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,966.03,717.66
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,940.01,703.69
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,922.51,695.47
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,884.57,672.86
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,844.54,648.45
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,793.86,616.02
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,742.13,581.74
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,675.88,535.21
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,616.66,491.72
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,531.2,425.43
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,449.43,358.45
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,335.67,260.18
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,215.71,85.46
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,83.44,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,14.08,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,22.44,11.13
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,28.57,18.87
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,34.7,24.74
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,38.6,28.39
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,46.24,35.12
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,49.03,37.47
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,51.83,39.72
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,54.07,41.4
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,56.26,42.99
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,65.67,50.7
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,67.69,52.07
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,69.5,53.23
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,71.17,54.27
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,72.34,54.9
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,91.19,53.74
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,144.54,75.23
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,199.17,110.86
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,254.48,153.83
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,310.31,200.02
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,365.93,246.95
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,421.59,293.4
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,476.07,338.08
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,529.98,381.1
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,581.88,421.78
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,632.7,460.58
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,681.01,496.63
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,727.71,530.72
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,771.74,562.4
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,813.59,590.31
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,851.44,615.74
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,886.59,639.38
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,917.44,660.18
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,945.21,679.04
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,969.35,695.64
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,990.17,710.24
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,1004.63,720.92
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,1015.55,729.53
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,1021.44,734.88
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,1023.78,738.16
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,1018.49,736.28
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,1009.74,732.38
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,995.11,725.9
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,977.31,717.46
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,950.62,703.08
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,932.37,694.33
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,894.46,671.76
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,854.46,647.47
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,802.89,614.66
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,750.26,580.07
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,682.86,533.28
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,622.59,489.54
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,537.2,424.52
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,455.35,358.59
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,337.14,257.95
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,212.78,74.34
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,81.38,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,13.66,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,22.48,10.71
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,28.59,18.69
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,34.72,24.53
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,39.0,28.5
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,47.08,35.59
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,50.24,38.24
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,53.37,40.76
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,55.16,42.03
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,56.94,43.24
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,58.56,44.3
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,68.94,52.68
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,70.39,53.56
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,71.72,54.36
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,77.35,58.68
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,98.14,60.35
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,151.05,81.83
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,204.85,116.68
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,256.56,155.84
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,310.32,199.6
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,365.01,245.35
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,419.85,290.71
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,473.2,334.11
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,526.0,375.85
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,577.27,415.47
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,627.48,453.17
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,675.12,488.17
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,721.21,521.22
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,764.31,551.67
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,805.24,578.74
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,837.51,599.83
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,866.27,618.69
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,901.28,641.84
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,933.58,663.19
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,956.03,678.75
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,975.15,692.39
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,988.93,702.83
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,999.24,711.27
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,1003.57,715.97
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,1004.42,718.67
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,997.65,715.85
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,987.49,711.06
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,971.02,704.43
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,963.34,703.64
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,936.25,689.44
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,906.47,673.42
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,865.96,649.82
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,823.47,624.33
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,769.8,590.27
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,721.33,558.78
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,653.04,511.3
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,585.78,462.31
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,497.86,394.94
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,413.7,326.89
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,300.56,229.36
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,181.32,53.28
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,66.61,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,12.38,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,20.89,9.18
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,32.04,21.56
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,42.84,31.55
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,53.05,40.75
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,62.97,49.45
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,58.23,45.24
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,56.87,43.88
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,59.22,45.62
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,61.51,47.26
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,63.26,48.4
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,64.92,49.46
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,65.4,49.56
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,76.04,58.11
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,79.54,60.67
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,96.67,60.59
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,155.64,89.56
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,208.96,128.03
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,268.19,175.55
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,324.73,222.16
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,367.98,257.49
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,410.87,292.3
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,456.28,328.4
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,500.01,362.3
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,543.61,396.1
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,600.0,439.17
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,653.18,479.92
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,707.11,521.08
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,749.72,551.58
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,790.55,579.12
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,828.51,603.75
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,864.12,626.58
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,891.81,643.8
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,916.3,658.87
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,937.82,671.96
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,956.06,682.95
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,969.98,692.99
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,980.51,701.06
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,986.06,705.8
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,988.17,708.57
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,981.87,706.02
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,972.23,701.55
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,955.56,694.74
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,947.54,693.63
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,918.9,678.57
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,887.65,661.7
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,848.19,639.24
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,806.83,614.85
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,758.81,584.53
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,705.37,549.24
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,637.12,501.62
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,570.01,452.48
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,483.56,385.51
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,400.92,318.05
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,290.66,221.82
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,171.47,39.91
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,63.16,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,12.8,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,21.88,9.42
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,35.08,24.07
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,47.38,35.41
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,56.81,43.95
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,65.97,52.0
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,73.98,58.8
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,81.68,65.14
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,92.13,73.66
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,101.95,81.48
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,113.06,90.26
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,123.45,98.31
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,114.63,90.48
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,103.63,80.97
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,99.86,77.47
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,107.97,71.95
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,152.33,88.55
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,207.68,124.34
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,254.68,159.47
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,304.11,199.25
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,354.99,241.55
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,406.48,284.03
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,457.07,324.97
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,507.71,364.85
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,556.26,402.68
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,604.17,439.09
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,650.63,473.38
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,696.01,506.12
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,737.52,535.88
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,777.23,563.92
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,813.33,588.74
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,846.99,611.38
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,875.76,630.34
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,901.6,647.44
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,922.54,661.85
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,940.26,674.34
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,951.78,683.0
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,959.92,689.68
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,961.66,692.73
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,959.99,693.79
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,950.94,689.4
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,938.61,683.07
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,925.97,678.02
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,903.72,666.67
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,873.64,649.67
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,841.17,630.91
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,797.86,604.47
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,752.93,576.36
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,696.6,539.23
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,639.78,500.53
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,569.06,449.98
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,493.25,393.28
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,409.67,327.71
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,330.73,262.2
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,238.11,180.07
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,133.83,19.98
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,45.72,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,11.95,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,20.11,7.7
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,31.03,20.57
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,41.74,30.48
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,50.32,38.23
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,58.69,45.58
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,64.98,50.92
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,72.14,56.84
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,75.43,59.32
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,78.58,61.61
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,81.07,63.33
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,83.39,64.88
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,84.15,65.11
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,84.8,65.26
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,98.82,76.42
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,120.9,83.8
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,149.51,88.08
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,196.02,114.44
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,244.02,150.5
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,294.25,191.17
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,351.09,238.12
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,401.53,280.1
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,451.37,320.91
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,501.06,360.56
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,549.1,398.03
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,596.41,433.91
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,641.5,467.5
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,685.43,499.5
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,726.84,529.47
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,766.65,557.44
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,802.96,582.01
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,837.03,605.08
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,866.08,624.92
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,892.29,642.98
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,913.68,657.88
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,931.92,670.89
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,944.49,680.41
2018,7,20,14,30,833.0,115.0,2.9,29.9,806.0,953.74,687.98
2018,7,20,14,45,823.5,113.0,2.95,29.7,771.5,956.67,691.9
2018,7,20,15,0,814.0,111.0,3.0,29.5,737.0,956.26,693.86
2018,7,20,15,15,802.0,108.0,3.0,29.5,697.0,961.29,698.62
2018,7,20,15,30,790.0,105.0,3.0,29.5,657.0,950.74,693.32
2018,7,20,15,45,774.5,102.0,3.0,28.85,613.0,933.44,685.61
2018,7,20,16,0,759.0,99.0,3.0,28.2,569.0,913.15,675.96
2018,7,20,16,15,738.5,95.5,3.0,27.75,522.0,884.39,660.05
2018,7,20,16,30,718.0,92.0,3.0,27.3,475.0,853.11,642.28
2018,7,20,16,45,691.0,88.0,2.95,26.9,426.0,817.86,621.05
2018,7,20,17,0,664.0,84.0,2.9,26.5,377.0,776.07,594.83
2018,7,20,17,15,627.5,79.0,2.85,26.0,327.5,722.71,559.91
2018,7,20,17,30,591.0,74.0,2.8,25.5,278.0,668.85,523.49
2018,7,20,17,45,540.0,67.5,2.7,25.0,230.0,600.12,474.28
2018,7,20,18,0,489.0,61.0,2.6,24.5,182.0,532.6,423.8
2018,7,20,18,15,416.5,52.5,2.5,24.05,139.0,446.8,356.57
2018,7,20,18,30,344.0,44.0,2.4,23.6,96.0,364.85,289.14
2018,7,20,18,45,241.0,32.5,2.35,23.1,62.0,260.36,196.54
2018,7,20,19,0,138.0,21.0,2.3,22.6,28.0,149.83,9.68
2018,7,20,19,15,69.0,10.5,2.2,22.35,14.0,53.43,0.0
2018,7,20,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.2,17.65,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.2,17.7,2.0,0.0,0.0
