Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,8.11,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,14.79,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,25.87,15.32
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,36.76,25.97
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,45.54,34.04
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,54.13,41.7
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,61.42,47.99
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,66.5,52.19
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,70.12,54.97
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,73.61,57.53
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,75.09,58.36
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,76.52,59.12
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,77.11,59.19
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,85.46,65.68
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,84.97,64.82
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,84.46,63.99
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,129.82,72.78
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,182.33,102.61
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,235.21,140.93
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,288.83,183.49
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,341.57,226.85
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,394.94,270.65
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,450.53,315.29
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,502.0,356.0
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,551.36,394.52
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,599.99,431.53
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,646.45,466.17
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,691.69,499.19
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,734.68,529.92
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,776.03,559.0
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,813.85,584.21
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,849.4,607.87
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,879.56,628.07
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,906.79,646.46
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,928.61,661.35
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,947.15,674.29
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,960.48,684.34
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,970.38,692.41
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,973.25,695.78
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,972.59,697.13
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,978.03,702.16
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,967.84,697.26
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,949.41,689.58
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,927.83,679.82
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,898.31,663.72
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,866.15,645.67
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,829.44,624.06
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,785.92,597.19
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,729.25,560.73
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,672.15,522.51
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,598.82,470.38
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,526.95,416.59
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,434.35,343.78
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,346.28,269.92
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,227.46,144.72
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,76.21,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,7.26,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,13.3,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,23.74,13.44
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,33.23,22.93
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,39.8,29.06
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,46.24,34.84
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,49.63,37.77
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,53.0,40.53
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,55.8,42.67
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,63.85,49.22
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,65.85,50.52
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,67.76,51.73
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,68.79,52.22
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,69.75,52.66
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,70.53,52.96
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,82.32,62.23
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,125.64,68.64
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,177.99,97.21
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,230.69,134.88
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,284.57,177.55
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,338.99,222.64
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,393.59,267.86
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,447.35,311.68
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,500.68,354.08
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,551.99,394.38
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,602.28,432.92
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,650.06,468.82
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,696.31,502.87
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,739.37,534.2
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,780.37,562.85
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,817.97,588.44
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,852.99,612.36
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,883.48,633.32
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,910.97,652.44
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,933.53,668.3
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,952.78,682.19
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,965.69,692.63
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,975.11,701.04
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,978.56,705.6
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,978.53,708.12
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,971.41,705.04
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,960.93,699.94
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,955.19,700.99
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,934.32,691.98
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,904.89,675.92
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,872.83,657.9
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,830.84,632.83
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,792.76,609.89
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,735.81,572.26
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,678.43,532.94
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,605.76,480.4
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,534.52,426.18
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,440.02,350.68
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,350.27,274.23
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,226.8,138.4
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,74.58,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,7.68,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,15.01,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,23.87,13.44
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,32.57,22.46
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,37.58,27.28
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,42.6,31.85
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,45.48,34.36
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,52.66,40.49
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,55.22,42.44
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,57.73,44.3
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,59.35,45.35
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,60.92,46.34
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,70.74,54.29
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,72.16,55.13
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,73.08,55.54
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,73.89,55.87
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,119.33,63.85
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,174.93,94.99
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,231.28,136.6
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,287.82,182.89
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,343.53,230.03
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,399.53,277.39
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,454.09,323.03
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,508.26,367.27
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,560.47,408.76
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,611.67,448.32
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,661.15,485.62
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,709.14,520.91
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,753.36,553.31
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,795.42,582.75
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,833.2,608.0
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,868.23,631.35
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,899.79,653.3
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,928.32,673.33
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,952.31,690.08
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,972.96,704.78
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,987.29,715.81
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,998.07,724.72
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,1003.21,730.31
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,1004.76,733.76
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,998.23,731.06
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,988.21,726.28
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,972.74,720.16
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,965.77,719.84
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,938.98,705.39
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,909.3,688.91
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,869.9,665.35
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,828.4,639.75
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,774.06,604.12
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,718.77,566.4
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,653.79,519.73
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,584.34,466.87
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,488.71,390.03
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,398.13,311.63
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,260.19,150.49
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,97.66,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,7.68,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,15.36,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,22.78,12.4
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,30.4,20.6
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,37.44,27.2
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,41.83,31.26
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,46.02,34.95
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,50.14,38.43
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,52.84,40.53
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,55.49,42.52
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,57.92,44.28
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,68.55,52.96
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,71.08,54.71
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,73.44,56.31
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,75.54,57.69
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,77.45,58.93
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,121.85,65.65
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,178.59,96.61
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,236.19,138.52
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,294.33,185.51
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,351.29,233.38
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,408.35,281.33
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,465.0,328.11
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,521.08,373.2
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,575.28,415.79
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,628.35,456.28
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,678.88,493.96
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,727.73,529.49
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,772.53,562.03
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,815.02,591.48
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,853.83,617.16
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,889.83,640.93
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,921.13,662.32
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,949.19,681.71
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,971.63,697.59
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,990.54,711.36
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,1003.44,721.4
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,1012.68,729.3
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,1015.36,733.17
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,1014.42,734.92
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,1007.64,732.14
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,1009.63,735.3
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,988.08,725.04
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,963.3,712.77
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,927.05,691.93
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,888.18,669.05
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,845.63,643.3
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,795.25,611.34
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,732.48,569.52
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,669.42,525.92
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,587.14,465.93
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,506.69,404.35
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,408.69,325.75
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,315.79,245.74
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,198.17,103.52
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,57.82,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,7.26,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,14.51,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,23.94,12.87
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,33.43,22.85
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,41.25,30.1
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,48.86,36.93
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,53.69,41.13
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,58.39,45.07
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,62.06,47.93
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,65.57,50.58
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,67.77,52.08
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,76.5,59.02
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,78.23,60.09
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,79.84,61.05
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,80.88,61.56
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,81.8,61.97
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,119.91,66.14
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,182.34,101.57
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,235.39,139.28
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,290.27,183.14
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,345.66,229.81
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,401.39,276.9
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,456.3,322.67
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,510.96,367.16
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,563.86,409.62
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,615.82,450.32
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,665.19,488.11
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,713.1,524.02
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,757.58,557.06
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,799.79,587.01
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,838.33,613.36
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,874.14,637.84
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,905.97,660.14
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,934.71,680.67
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,959.34,698.61
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,980.59,714.49
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,994.94,725.93
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,1005.65,735.19
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,1011.13,741.2
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,1012.92,744.98
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,1007.81,743.22
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,999.19,739.3
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,982.91,732.29
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,963.38,723.14
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,936.49,708.18
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,917.98,698.96
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,876.67,673.2
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,833.37,645.57
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,777.34,607.97
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,720.48,568.38
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,652.01,518.14
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,579.59,462.19
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,480.65,382.34
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,387.18,300.41
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,245.3,114.39
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,86.41,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,14.51,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,21.53,10.9
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,28.75,19.09
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,36.16,26.02
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,41.04,30.51
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,44.45,33.52
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,47.87,36.39
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,50.31,38.3
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,52.72,40.13
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,62.13,47.91
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,64.7,49.75
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,66.38,50.84
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,67.95,51.83
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,69.02,52.42
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,69.99,52.93
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,113.34,60.01
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,172.07,91.89
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,231.04,135.08
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,289.98,183.31
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,347.4,232.14
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,405.03,281.28
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,461.85,329.09
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,518.23,375.39
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,572.94,419.45
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,626.59,461.53
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,677.36,500.58
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,726.45,537.53
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,773.19,572.0
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,817.83,603.11
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,858.36,630.84
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,896.2,656.73
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,929.74,679.38
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,960.06,699.93
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,985.14,717.33
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,1006.68,732.56
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,1022.75,744.23
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,1035.13,753.67
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,1040.76,758.91
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,1042.64,761.92
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,1037.05,759.94
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,1027.77,755.74
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,1011.02,748.24
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,990.95,738.61
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,962.81,722.79
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,942.95,712.57
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,901.01,686.97
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,856.96,659.41
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,800.3,621.9
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,742.73,582.28
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,665.79,526.12
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,597.65,473.58
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,495.38,391.95
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,398.4,306.97
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,242.24,93.58
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,74.66,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,11.1,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,23.15,11.75
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,35.86,25.04
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,48.89,36.94
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,61.5,48.22
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,73.16,58.39
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,84.34,67.89
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,93.64,75.47
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,102.5,82.51
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,111.38,89.43
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,119.74,95.81
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,126.1,100.47
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,132.02,104.72
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,137.94,108.93
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,143.38,112.73
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,168.68,111.55
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,208.29,130.86
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,249.98,158.68
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,297.29,194.82
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,349.35,237.97
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,401.69,281.39
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,453.73,323.85
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,505.34,364.9
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,554.02,403.15
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,601.96,439.87
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,647.24,473.72
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,691.14,505.78
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,736.37,538.87
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,780.84,570.99
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,816.63,597.11
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,856.66,625.57
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,885.52,645.34
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,911.32,663.2
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,931.2,677.23
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,947.7,689.18
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,958.37,697.72
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,974.51,710.13
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,975.47,712.36
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,972.91,712.53
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,960.92,706.17
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,945.56,697.74
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,924.98,687.08
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,901.3,674.41
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,872.75,657.71
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,841.42,638.93
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,798.61,611.88
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,753.87,582.87
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,696.48,543.46
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,638.41,502.19
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,565.28,447.69
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,493.35,391.52
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,396.45,313.63
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,306.0,233.8
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,182.92,49.87
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,47.8,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,9.39,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,21.61,10.18
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,34.34,23.63
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,47.42,35.57
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,60.12,46.92
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,69.52,55.13
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,78.6,62.83
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,85.9,68.76
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,92.92,74.31
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,97.93,78.04
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,103.5,82.18
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,105.56,83.37
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,107.42,84.4
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,107.71,84.15
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,107.89,83.84
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,138.08,85.4
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,187.12,110.72
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,236.67,145.05
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,296.06,191.12
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,349.41,235.31
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,403.35,280.11
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,456.27,323.58
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,509.02,365.89
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,560.17,406.27
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,610.64,445.14
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,657.97,480.72
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,703.96,514.53
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,748.6,547.13
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,791.74,578.19
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,831.7,606.88
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,869.5,632.73
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,899.72,653.39
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,926.82,672.08
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,947.86,686.91
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,965.45,699.64
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,976.65,708.52
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,984.23,715.25
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,984.21,717.34
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,980.54,717.25
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,977.57,716.93
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,963.21,709.21
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,939.04,696.63
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,911.83,681.99
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,873.09,658.75
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,831.95,633.55
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,780.7,600.76
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,727.9,566.0
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,662.39,520.55
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,591.75,469.64
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,511.42,409.23
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,433.81,348.12
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,340.56,271.26
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,253.07,192.89
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,147.29,19.0
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,31.45,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,11.1,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,21.73,9.82
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,33.15,22.56
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,42.79,31.51
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,54.52,41.97
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,61.44,48.0
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,68.11,53.61
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,72.82,57.32
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,77.32,60.74
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,80.39,62.87
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,83.28,64.81
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,85.21,65.99
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,86.97,67.04
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,87.84,67.36
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,88.56,67.58
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,131.07,78.59
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,183.55,105.77
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,237.01,143.52
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,291.48,186.68
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,345.18,231.04
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,399.63,276.11
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,452.76,319.57
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,505.96,362.0
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,557.73,402.46
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,608.89,441.31
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,657.83,477.47
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,705.57,511.86
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,744.02,539.65
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,786.57,569.48
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,825.61,595.23
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,862.39,618.62
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,893.33,638.65
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,921.29,656.79
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,943.82,671.53
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,963.0,684.27
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,976.4,693.91
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,986.26,701.53
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,1002.26,713.59
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,1002.05,715.55
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,993.29,711.61
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,980.97,705.63
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,961.48,697.05
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,938.72,686.37
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,907.35,669.18
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,879.55,654.22
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,834.81,627.87
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,788.36,599.61
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,726.38,559.24
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,664.1,516.95
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,584.72,459.84
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,507.1,400.76
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,404.34,318.65
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,307.57,231.9
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,178.72,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,44.31,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,11.1,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,22.0,9.38
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,32.87,22.12
2018,8,9,6,15,433.0,50.0,0.95,20.9,129.5,40.27,29.13
2018,8,9,6,30,517.0,60.0,1.0,21.5,176.0,47.54,35.7
2018,8,9,6,45,575.0,67.0,1.0,22.1,228.0,52.07,39.67
2018,8,9,7,0,633.0,74.0,1.0,22.7,280.0,56.53,43.41
2018,8,9,7,15,673.5,79.0,1.05,23.6,333.0,59.24,45.46
2018,8,9,7,30,714.0,84.0,1.1,24.5,386.0,61.9,47.39
2018,8,9,7,45,745.0,88.0,1.15,25.4,439.0,69.56,53.48
2018,8,9,8,0,776.0,92.0,1.2,26.3,492.0,71.46,54.65
2018,8,9,8,15,798.5,95.0,1.3,27.1,542.5,72.45,55.09
2018,8,9,8,30,821.0,98.0,1.4,27.9,593.0,73.39,55.48
2018,8,9,8,45,839.5,100.5,1.5,28.7,640.5,73.86,55.51
2018,8,9,9,0,858.0,103.0,1.6,29.5,688.0,85.01,64.23
2018,8,9,9,15,857.0,111.5,1.65,29.95,726.0,121.46,69.45
2018,8,9,9,30,856.0,120.0,1.7,30.4,764.0,168.87,91.46
2018,8,9,9,45,848.5,131.5,1.8,30.85,795.5,227.72,133.35
2018,8,9,10,0,841.0,143.0,1.9,31.3,827.0,285.92,179.59
2018,8,9,10,15,850.0,144.5,1.95,31.6,857.0,341.25,224.93
2018,8,9,10,30,859.0,146.0,2.0,31.9,887.0,397.21,270.88
2018,8,9,10,45,865.5,147.0,2.05,32.2,909.5,454.93,317.36
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,508.44,359.74
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,559.98,399.99
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,610.68,438.57
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,658.75,474.14
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,705.43,507.88
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,747.63,537.95
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,787.51,565.89
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,831.19,595.35
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,863.98,616.88
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,894.85,637.39
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,922.69,655.99
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,944.05,670.29
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,961.97,682.56
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,974.04,691.85
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,982.51,699.06
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,984.34,701.98
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,982.53,702.82
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,972.19,697.82
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,958.35,690.76
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,944.31,685.37
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,920.12,673.36
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,886.83,654.49
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,851.0,633.7
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,802.68,604.27
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,752.77,572.93
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,689.37,530.66
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,625.71,486.53
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,543.72,426.54
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,463.65,364.99
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,360.66,282.66
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,269.09,199.24
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,150.77,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,30.5,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
