Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,9.39,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,20.93,7.98
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,33.05,22.1
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,43.01,31.32
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,52.77,40.05
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,59.68,46.07
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,68.02,53.1
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,72.33,56.47
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,76.48,59.59
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,80.54,62.55
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,84.34,65.24
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,103.0,80.19
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,119.78,93.36
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,101.81,78.26
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,85.65,64.78
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,123.76,73.79
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,175.26,99.21
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,227.54,135.22
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,281.25,177.09
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,335.62,221.62
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,390.42,266.63
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,443.76,310.04
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,496.84,352.23
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,548.1,392.09
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,598.5,430.26
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,646.36,465.78
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,692.75,499.45
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,736.36,530.5
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,778.0,559.64
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,814.23,585.19
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,847.79,608.0
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,875.95,627.47
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,900.94,645.01
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,919.48,658.17
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,934.51,669.26
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,943.59,676.96
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,957.34,687.9
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,955.86,689.14
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,950.87,688.38
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,938.78,682.09
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,923.37,673.8
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,898.08,661.05
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,869.84,646.25
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,831.3,623.7
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,790.44,599.16
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,737.61,565.46
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,676.14,524.56
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,611.22,479.65
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,547.05,433.5
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,463.52,370.31
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,383.21,306.19
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,292.77,231.09
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,208.16,152.56
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,101.1,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,14.75,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,8.54,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,21.11,7.39
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,33.59,22.58
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,45.64,33.64
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,57.37,44.1
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,66.48,52.03
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,75.3,59.46
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,84.91,67.3
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,93.97,74.49
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,119.51,95.24
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,138.66,110.28
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,145.22,114.88
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,151.52,119.27
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,139.57,108.93
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,136.45,105.83
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,155.6,103.37
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,194.84,121.07
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,242.72,154.11
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,291.99,191.94
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,343.73,234.78
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,387.79,271.45
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,432.29,306.05
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,485.05,346.54
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,535.61,385.6
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,588.92,426.12
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,634.06,459.87
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,677.78,491.94
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,721.04,523.87
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,763.26,554.7
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,801.37,582.08
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,831.58,604.13
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,859.43,623.8
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,884.34,641.35
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,904.37,655.8
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,929.13,673.53
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,939.66,682.0
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,946.74,688.47
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,946.26,690.2
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,942.3,689.84
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,929.58,683.03
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,913.56,674.19
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,891.18,662.73
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,865.85,649.23
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,830.93,628.65
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,793.59,606.07
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,744.98,574.85
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,694.83,541.71
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,622.37,490.95
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,559.07,445.18
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,482.13,386.74
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,408.02,327.52
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,314.04,248.86
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,226.42,164.5
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,87.96,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.41,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,8.54,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,19.32,5.56
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,30.53,20.15
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,42.65,31.39
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,54.47,42.09
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,59.12,46.27
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,65.13,51.44
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,69.21,54.75
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,73.16,57.84
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,75.04,59.11
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,76.86,60.3
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,85.37,67.07
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,93.23,73.2
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,89.53,69.65
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,86.17,66.47
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,114.98,69.95
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,168.02,97.0
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,226.34,137.13
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,279.03,177.7
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,332.09,221.23
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,385.78,265.38
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,439.24,308.51
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,492.65,350.4
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,543.82,390.05
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,594.24,428.05
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,642.21,463.34
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,688.8,496.79
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,731.23,526.89
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,771.57,555.04
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,808.17,580.51
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,842.12,603.05
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,870.96,622.84
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,896.71,640.76
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,917.01,655.32
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,933.92,667.88
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,944.03,676.12
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,950.58,682.3
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,949.08,684.06
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,951.91,688.83
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,939.62,682.4
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,924.0,674.04
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,899.3,662.22
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,871.68,648.31
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,834.18,626.81
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,794.36,603.29
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,743.0,570.96
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,690.22,536.59
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,616.74,485.62
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,552.57,439.6
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,472.36,378.94
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,395.08,317.3
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,302.02,239.12
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,215.55,153.41
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,81.74,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,7.68,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,19.0,4.45
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,30.74,20.37
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,41.45,30.48
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,51.92,40.01
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,59.87,47.08
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,67.61,53.74
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,74.64,59.55
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,79.4,63.27
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,82.35,65.38
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,85.15,67.31
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,86.98,68.42
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,88.66,69.39
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,89.15,69.37
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,89.54,69.28
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,115.89,71.54
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,168.12,97.67
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,221.17,134.74
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,274.87,177.06
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,333.27,224.69
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,385.22,267.78
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,436.36,309.64
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,487.56,350.5
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,536.99,389.54
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,585.82,427.14
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,632.04,461.99
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,676.97,495.15
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,719.27,526.25
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,759.93,555.75
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,797.06,582.39
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,831.93,606.87
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,857.03,624.64
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,878.76,640.36
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,900.46,655.74
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,919.01,669.18
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,927.75,676.26
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,941.08,686.59
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,938.89,687.34
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,933.22,686.07
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,920.41,679.2
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,904.33,670.29
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,878.14,656.2
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,849.07,640.08
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,808.67,615.62
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,766.04,589.16
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,704.03,548.17
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,651.15,512.67
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,585.38,466.23
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,520.38,418.45
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,440.46,356.47
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,363.61,293.66
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,273.5,217.11
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,186.04,129.02
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,66.97,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,5.97,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,18.58,3.08
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,31.39,20.91
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,43.5,32.35
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,55.29,43.13
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,64.51,51.39
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,73.45,59.16
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,79.29,63.97
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,84.93,68.47
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,90.04,72.43
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,93.24,74.7
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,94.41,75.22
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,95.49,75.67
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,95.1,74.9
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,94.69,74.15
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,115.89,72.87
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,165.4,96.28
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,222.73,136.07
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,274.0,176.34
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,327.06,220.71
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,380.8,265.88
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,433.7,309.92
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,486.65,352.97
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,537.58,393.66
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,587.8,432.73
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,635.81,469.15
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,677.79,500.61
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,721.01,532.57
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,762.61,562.84
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,801.45,589.69
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,838.1,614.31
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,867.92,635.04
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,894.74,653.89
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,916.12,668.94
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,934.17,681.94
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,945.94,691.75
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,954.2,699.46
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,968.6,711.11
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,967.59,712.72
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,957.97,708.0
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,944.9,701.18
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,923.82,691.17
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,899.62,679.0
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,866.59,660.17
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,837.18,643.58
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,790.56,614.11
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,742.47,582.73
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,679.89,539.53
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,617.25,494.35
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,534.35,431.16
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,453.79,366.3
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,349.41,278.35
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,247.28,167.54
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,97.49,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,7.68,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,17.18,1.11
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,28.72,18.56
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,37.06,26.72
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,45.21,34.25
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,49.74,38.38
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,54.22,42.28
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,57.33,44.8
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,60.37,47.17
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,62.14,48.41
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,69.79,54.64
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,70.79,55.12
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,71.75,55.57
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,87.88,68.73
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,109.51,86.19
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,133.95,89.74
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,183.07,115.35
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,213.1,129.8
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,270.43,170.39
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,325.18,216.35
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,380.25,262.95
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,434.12,308.17
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,487.61,352.05
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,539.41,393.59
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,590.27,433.28
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,638.79,470.25
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,685.76,505.21
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,729.62,537.55
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,771.37,567.64
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,808.78,593.01
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,843.53,616.58
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,874.18,637.82
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,901.76,657.12
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,923.86,672.79
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,942.55,686.4
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,955.95,696.92
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,965.83,705.35
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,968.08,708.84
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,966.74,710.2
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,958.4,706.36
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,958.34,708.23
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,938.72,699.12
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,915.94,687.98
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,883.67,669.79
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,848.83,649.5
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,802.92,620.61
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,761.37,594.03
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,697.83,550.82
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,634.36,505.62
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,550.66,442.03
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,469.54,376.85
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,361.79,286.26
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,253.76,163.11
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,102.08,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,7.68,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,17.88,0.0
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,27.96,17.8
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,35.09,24.91
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,42.11,31.42
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,46.42,35.33
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,50.7,39.02
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,53.62,41.36
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,61.59,47.98
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,63.73,49.46
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,65.8,50.86
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,67.32,51.81
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,68.76,52.68
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,69.05,52.58
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,79.97,61.32
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,103.2,61.59
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,157.56,86.06
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,212.51,123.51
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,268.01,167.36
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,322.65,212.91
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,377.55,259.0
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,431.54,303.87
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,485.11,347.32
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,536.95,388.18
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,587.82,427.04
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,635.46,462.82
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,681.51,496.54
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,724.86,527.9
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,766.07,556.96
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,803.81,582.25
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,838.91,605.76
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,869.34,626.37
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,896.73,645.08
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,918.63,660.86
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,937.15,674.64
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,950.37,684.94
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,960.08,693.19
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,962.7,697.2
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,961.75,699.13
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,953.32,695.28
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,953.07,697.01
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,934.39,688.71
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,912.56,678.41
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,881.24,660.96
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,847.32,641.48
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,801.05,613.15
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,753.07,582.69
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,696.79,544.86
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,635.16,501.16
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,552.98,439.44
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,473.29,375.98
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,363.42,284.03
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,251.47,149.1
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,102.47,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,6.83,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,17.04,0.0
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,27.16,16.84
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,33.46,23.24
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,39.74,29.03
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,44.54,33.34
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,49.26,37.38
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,51.87,39.42
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,59.33,45.53
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,61.55,47.07
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,63.7,48.54
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,64.62,48.99
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,65.51,49.4
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,76.24,57.98
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,77.61,58.77
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,98.7,58.21
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,152.58,81.59
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,207.05,118.22
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,262.37,161.7
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,317.78,207.92
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,373.4,254.76
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,427.89,300.29
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,481.94,344.45
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,534.23,386.33
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,585.51,426.35
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,633.99,463.37
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,680.83,498.37
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,724.54,530.41
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,766.03,559.93
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,803.97,585.43
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,839.22,609.1
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,869.37,629.52
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,896.41,647.99
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,918.41,663.4
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,937.01,676.77
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,949.67,686.22
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,958.76,693.57
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,961.84,697.61
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,961.35,699.57
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,952.81,695.65
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,940.85,689.69
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,932.91,687.9
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,910.47,676.49
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,879.54,658.93
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,846.02,639.37
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,800.95,611.31
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,754.2,581.23
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,697.73,542.97
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,636.15,499.11
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,554.34,437.53
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,475.17,374.39
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,365.96,282.82
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,251.97,133.22
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,103.89,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,6.83,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,15.8,0.0
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,24.76,14.49
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,30.86,20.65
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,36.95,26.23
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,43.96,32.38
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,47.71,35.57
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,50.08,37.39
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,52.45,39.14
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,54.66,40.7
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,64.64,48.72
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,66.67,50.1
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,68.59,51.39
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,70.29,52.49
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,71.86,53.48
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,96.05,55.81
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,154.43,81.87
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,213.7,122.34
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,271.77,168.19
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,326.67,213.55
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,381.84,259.63
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,436.12,304.74
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,490.01,348.59
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,542.57,390.45
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,594.21,430.54
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,642.49,467.22
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,689.18,501.91
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,732.66,533.89
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,774.01,563.87
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,811.84,589.77
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,847.07,613.53
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,877.81,634.33
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,905.5,653.21
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,926.81,668.35
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,944.7,681.44
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,957.73,691.65
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,967.24,699.79
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,981.29,711.11
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,979.77,712.43
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,969.66,707.52
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,956.02,700.48
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,935.32,690.84
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,911.41,679.01
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,878.03,659.49
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,848.53,642.42
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,799.81,611.57
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,749.58,578.8
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,684.25,533.79
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,618.97,486.8
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,532.02,420.75
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,447.81,353.24
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,332.19,256.11
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,210.65,93.46
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,78.73,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,6.83,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,17.2,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,27.34,16.51
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,34.51,23.81
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,41.61,30.34
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,45.99,34.28
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,50.35,38.02
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,53.35,40.41
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,61.35,46.96
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,62.84,47.91
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,64.33,48.83
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,66.0,49.92
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,67.59,50.93
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,77.9,59.14
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,79.01,59.72
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,99.76,59.87
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,157.28,84.45
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,214.95,123.12
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,272.78,168.61
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,329.62,215.92
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,386.81,264.08
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,443.31,311.24
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,499.43,357.01
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,553.61,400.32
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,606.88,441.77
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,657.14,480.1
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,705.79,516.36
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,751.53,549.71
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,795.11,580.71
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,834.63,607.24
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,871.45,631.93
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,903.88,653.67
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,933.13,673.35
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,956.66,689.54
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,976.65,703.59
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,990.68,713.95
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,1000.98,722.12
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,1005.06,726.64
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,1005.4,728.98
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,997.68,725.71
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,986.41,720.34
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,967.01,710.77
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,955.71,706.63
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,923.65,689.01
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,888.81,669.32
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,841.99,640.39
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,793.3,609.27
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,726.76,564.29
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,667.44,522.38
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,579.13,456.29
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,493.59,388.23
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,367.82,282.27
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,233.68,78.04
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,90.99,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
