Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,5.97,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,16.35,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,26.57,16.16
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,33.37,23.37
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,40.14,29.73
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,44.59,33.82
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,49.01,37.69
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,56.7,44.24
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,59.96,46.79
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,62.23,48.44
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,64.43,50.0
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,65.74,50.8
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,66.99,51.55
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,77.6,60.16
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,79.0,60.97
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,98.7,61.19
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,156.02,85.84
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,214.61,125.88
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,272.74,172.27
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,328.43,219.15
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,384.48,266.92
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,439.38,313.3
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,493.94,358.35
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,546.71,401.12
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,598.48,441.97
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,647.77,479.88
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,695.49,515.71
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,738.9,547.89
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,779.92,577.78
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,814.03,601.36
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,844.86,622.34
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,876.52,643.99
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,905.27,663.68
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,927.09,679.21
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,945.53,692.69
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,966.85,708.16
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,973.06,713.83
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,974.54,716.84
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,972.33,717.63
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,963.44,713.48
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,951.01,707.16
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,927.81,695.51
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,901.44,681.67
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,872.06,664.75
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,833.98,641.48
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,782.9,608.71
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,730.46,573.91
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,663.92,527.34
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,597.48,478.58
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,509.03,409.82
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,423.43,339.52
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,302.88,234.46
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,173.58,29.55
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,63.13,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.41,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,14.97,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,26.49,15.93
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,32.75,22.85
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,38.99,28.8
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,57.67,45.49
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,78.07,63.4
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,91.73,75.08
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,104.89,86.09
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,116.37,95.46
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,127.39,104.29
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,138.59,113.09
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,149.25,121.31
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,116.14,93.08
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,87.69,68.89
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,100.8,65.47
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,156.55,88.26
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,212.78,125.95
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,270.19,171.36
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,326.35,218.75
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,382.81,266.92
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,437.75,313.46
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,492.27,358.58
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,544.95,401.26
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,596.55,441.91
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,645.99,479.98
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,693.82,515.94
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,738.4,548.67
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,780.82,579.21
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,818.9,605.35
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,854.26,629.39
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,880.37,647.17
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,902.88,662.69
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,930.03,681.4
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,953.96,698.03
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,956.94,701.09
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,968.28,709.99
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,954.37,702.77
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,936.26,693.06
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,927.81,689.25
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,908.6,678.26
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,884.26,665.68
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,857.0,650.99
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,844.51,645.83
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,828.6,638.09
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,791.75,615.09
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,752.83,589.94
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,685.51,543.18
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,618.4,494.25
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,525.04,422.02
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,434.89,348.14
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,316.19,242.95
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,184.5,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,70.11,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.27,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,16.22,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,27.44,16.5
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,36.63,26.16
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,45.55,34.48
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,55.02,43.03
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,62.19,49.3
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,70.22,56.07
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,79.09,63.4
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,76.16,60.5
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,73.85,58.16
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,73.23,57.27
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,79.76,62.46
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,76.6,59.44
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,73.77,56.76
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,99.28,63.84
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,155.21,86.22
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,211.59,123.69
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,268.66,168.79
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,325.07,216.39
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,381.75,264.86
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,437.75,312.28
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,493.39,358.32
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,546.76,401.72
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,599.1,443.13
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,648.64,481.35
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,696.53,517.39
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,741.23,550.26
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,783.54,580.74
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,820.54,606.16
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,854.59,629.36
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,885.34,650.15
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,912.94,668.88
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,934.54,684.26
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,952.66,697.53
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,964.84,706.83
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,973.39,713.97
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,987.17,724.9
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,985.67,725.95
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,974.88,720.62
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,960.48,713.1
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,937.7,702.0
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,911.72,688.67
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,875.2,666.92
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,842.57,647.57
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,791.85,615.14
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,739.78,580.69
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,670.62,532.11
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,601.72,481.3
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,509.16,409.26
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,419.62,335.49
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,296.18,224.78
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,158.81,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,58.81,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,16.22,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,26.62,15.56
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,35.43,25.04
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,44.03,33.09
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,55.08,43.04
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,63.35,50.3
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,69.84,55.79
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,77.09,61.79
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,75.88,60.37
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,75.03,59.27
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,74.98,58.86
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,82.37,64.76
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,79.73,62.16
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,77.38,59.85
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,95.37,62.03
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,154.23,87.6
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,214.09,128.73
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,272.49,175.27
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,326.58,220.18
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,381.33,266.17
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,434.32,310.51
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,487.2,353.78
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,538.76,395.11
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,589.59,434.76
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,637.29,471.19
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,683.51,505.68
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,724.94,536.38
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,763.75,564.71
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,796.38,588.35
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,831.81,613.41
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,859.12,633.13
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,883.29,650.27
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,901.04,663.09
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,915.34,673.79
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,922.31,680.33
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,925.7,684.72
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,921.09,683.81
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,912.94,680.72
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,896.24,671.14
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,876.22,659.43
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,846.06,642.66
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,813.0,623.65
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,760.23,589.71
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,714.68,560.3
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,656.61,520.76
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,598.11,479.54
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,526.57,426.6
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,456.31,371.93
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,370.68,302.18
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,288.44,232.13
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,202.25,150.43
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,62.57,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,6.4,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,15.36,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,24.73,13.83
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,37.47,26.84
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,49.9,38.34
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,59.27,46.89
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,68.33,54.91
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,75.68,61.16
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,82.77,67.01
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,86.09,69.5
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,87.4,70.21
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,89.3,71.42
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,91.08,72.51
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,91.36,72.33
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,91.59,72.13
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,104.59,71.22
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,159.18,94.21
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,215.4,132.25
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,271.56,176.51
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,324.77,220.68
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,378.96,266.26
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,436.43,313.76
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,488.74,356.54
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,539.86,397.54
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,590.53,437.12
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,638.07,473.6
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,684.47,508.4
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,726.91,539.89
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,767.3,569.4
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,803.43,595.67
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,836.93,619.84
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,865.37,639.76
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,890.74,657.58
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,909.71,671.69
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,925.24,683.69
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,942.27,696.54
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,948.43,702.29
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,945.9,702.8
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,939.75,701.12
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,924.68,692.7
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,906.22,682.13
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,879.46,667.6
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,849.73,650.9
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,808.27,625.22
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,764.52,597.4
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,707.25,558.55
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,642.46,512.83
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,569.21,459.28
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,497.38,404.24
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,407.23,331.58
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,321.39,258.29
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,224.49,163.96
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,72.61,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,14.51,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,23.24,12.39
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,33.34,23.27
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,43.21,32.48
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,53.75,42.04
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,63.94,51.03
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,70.86,56.89
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,78.92,63.57
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,78.99,63.23
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,79.3,63.07
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,94.01,75.16
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,107.96,86.39
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,127.9,102.44
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,156.88,125.62
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,177.24,132.78
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,216.08,156.02
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,249.92,175.87
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,283.67,198.0
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,326.02,230.32
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,372.44,266.34
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,416.59,301.25
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,462.84,337.34
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,514.0,376.52
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,575.06,422.75
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,607.04,446.94
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,633.86,466.47
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,695.57,512.87
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,759.18,560.27
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,799.04,589.32
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,837.05,616.82
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,865.65,637.26
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,891.14,655.79
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,903.04,665.09
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,918.68,677.16
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,833.64,620.42
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,735.68,551.74
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,819.43,616.43
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,909.46,680.9
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,912.28,683.77
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,911.57,685.15
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,886.04,671.91
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,857.52,656.59
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,820.08,633.78
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,780.25,608.81
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,726.5,572.86
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,671.45,534.75
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,598.85,481.79
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,526.7,426.64
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,431.81,350.62
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,346.56,278.11
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,239.63,170.66
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,83.04,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,14.94,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,25.12,13.5
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,32.34,22.42
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,39.54,29.31
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,44.43,33.89
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,49.3,38.23
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,56.24,44.21
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,58.79,46.18
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,60.8,47.63
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,62.78,49.03
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,63.53,49.35
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,73.23,57.32
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,74.62,58.13
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,75.91,58.86
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,85.25,56.19
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,142.91,76.43
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,201.28,114.18
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,260.54,160.77
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,319.49,210.63
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,378.58,261.33
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,436.11,310.41
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,493.06,357.89
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,549.38,403.5
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,604.53,446.82
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,655.66,486.04
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,704.95,522.87
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,751.55,557.5
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,795.56,589.12
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,834.37,615.23
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,870.08,639.21
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,901.82,661.41
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,930.2,681.51
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,953.34,697.92
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,972.85,712.11
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,985.78,722.48
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,994.89,730.59
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,997.32,734.69
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,995.96,736.53
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,986.87,732.35
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,974.19,725.98
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,952.56,716.04
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,938.75,711.42
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,902.45,690.38
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,863.56,667.19
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,811.99,633.81
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,758.84,598.1
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,694.18,552.42
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,624.49,500.29
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,527.46,423.63
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,434.31,344.86
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,292.14,200.38
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,110.67,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,13.66,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,23.39,11.71
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,29.84,20.15
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,36.34,26.41
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,40.18,30.07
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,47.93,36.98
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,50.68,39.3
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,53.44,41.52
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,55.27,42.89
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,57.09,44.2
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,66.66,52.15
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,68.65,53.53
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,70.11,54.45
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,71.46,55.29
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,82.49,64.3
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,141.58,76.98
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,201.27,116.48
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,260.29,163.48
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,316.68,211.33
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,373.34,260.29
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,428.95,307.96
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,484.16,354.27
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,537.18,397.96
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,589.09,439.62
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,638.9,478.63
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,687.02,515.44
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,729.52,547.72
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,769.32,577.5
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,804.25,602.23
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,835.92,624.3
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,864.65,644.63
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,890.2,662.89
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,908.85,676.48
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,923.97,687.88
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,945.07,703.6
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,951.48,709.55
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,950.2,710.49
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,945.22,709.15
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,932.63,702.42
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,916.57,693.47
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,891.21,679.36
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,869.17,667.53
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,831.1,643.8
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,790.74,618.06
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,737.79,582.09
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,683.68,544.11
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,612.93,492.2
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,542.83,438.2
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,450.28,363.6
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,361.59,287.47
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,237.05,152.63
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,78.03,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,12.8,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,22.47,10.5
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,29.78,19.98
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,37.04,26.93
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,46.73,35.76
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,59.08,46.73
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,74.45,60.09
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,89.92,73.26
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,99.9,81.48
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,112.82,92.08
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,132.26,108.01
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,150.91,123.02
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,112.92,90.59
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,88.76,69.93
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,84.85,66.37
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,135.91,72.96
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,193.4,110.17
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,251.46,156.12
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,308.76,204.93
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,366.24,254.73
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,422.4,303.16
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,478.1,350.16
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,531.9,394.71
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,584.53,437.13
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,635.3,476.75
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,684.35,514.06
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,729.75,548.48
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,772.9,580.24
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,811.59,606.81
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,847.45,631.36
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,879.28,653.42
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,907.85,673.34
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,930.67,689.17
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,949.9,702.76
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,963.16,712.81
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,972.69,720.59
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,975.58,724.33
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,974.75,725.83
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,965.73,721.63
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,953.16,715.25
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,933.61,704.93
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,910.91,692.48
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,878.36,673.06
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,853.73,658.89
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,804.59,626.44
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,753.93,591.9
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,685.99,543.38
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,618.22,492.23
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,502.22,400.89
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,385.94,303.58
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,262.54,154.7
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,109.74,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,12.8,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,22.6,10.01
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,29.49,19.66
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,36.39,26.29
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,43.19,32.56
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,49.72,38.39
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,49.99,38.53
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,54.98,42.72
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,57.13,44.33
2018,8,29,8,0,804.0,73.0,1.3,19.7,453.0,59.23,45.88
2018,8,29,8,15,826.5,75.5,1.35,20.2,503.5,60.46,46.66
2018,8,29,8,30,849.0,78.0,1.4,20.7,554.0,70.55,54.99
2018,8,29,8,45,865.0,80.5,1.4,21.2,601.0,72.29,56.16
2018,8,29,9,0,881.0,83.0,1.4,21.7,648.0,73.91,57.23
2018,8,29,9,15,891.0,85.5,1.5,22.0,689.0,79.61,61.78
2018,8,29,9,30,901.0,88.0,1.6,22.3,730.0,137.0,73.52
2018,8,29,9,45,907.5,91.0,1.7,22.65,765.0,195.36,110.81
2018,8,29,10,0,914.0,94.0,1.8,23.0,800.0,254.27,157.06
2018,8,29,10,15,921.0,95.0,1.9,23.2,829.0,312.29,206.31
2018,8,29,10,30,928.0,96.0,2.0,23.4,858.0,370.42,256.6
2018,8,29,10,45,933.5,96.5,2.15,23.6,880.0,427.51,305.84
2018,8,29,11,0,939.0,97.0,2.3,23.8,902.0,484.09,353.66
2018,8,29,11,15,942.5,97.5,2.4,23.85,916.5,538.96,399.09
2018,8,29,11,30,946.0,98.0,2.5,23.9,931.0,592.66,442.41
2018,8,29,11,45,948.0,97.5,2.6,23.95,937.0,643.28,482.41
2018,8,29,12,0,950.0,97.0,2.7,24.0,943.0,692.1,520.15
2018,8,29,12,15,950.0,97.5,2.7,24.2,941.5,738.41,554.43
2018,8,29,12,30,950.0,98.0,2.7,24.4,940.0,782.38,586.02
2018,8,29,12,45,934.0,105.5,2.75,24.6,925.0,817.96,610.06
2018,8,29,13,0,918.0,113.0,2.8,24.8,910.0,849.94,631.64
2018,8,29,13,15,930.0,104.0,2.85,25.0,897.0,886.03,655.97
2018,8,29,13,30,942.0,95.0,2.9,25.2,884.0,919.25,678.3
2018,8,29,13,45,922.0,100.5,2.95,25.4,853.5,935.8,689.61
2018,8,29,14,0,902.0,106.0,3.0,25.6,823.0,948.34,698.55
2018,8,29,14,15,705.0,181.0,3.05,25.6,727.0,882.64,655.97
2018,8,29,14,30,508.0,256.0,3.1,25.6,631.0,782.94,586.78
2018,8,29,14,45,579.0,212.0,3.15,25.6,618.0,824.31,619.76
2018,8,29,15,0,650.0,168.0,3.2,25.6,605.0,857.44,644.78
2018,8,29,15,15,572.5,179.0,3.2,25.6,545.0,800.83,607.05
2018,8,29,15,30,495.0,190.0,3.2,25.6,485.0,733.58,560.83
2018,8,29,15,45,443.0,185.5,3.2,25.15,433.0,680.74,525.43
2018,8,29,16,0,391.0,181.0,3.2,24.7,381.0,626.4,488.0
2018,8,29,16,15,314.5,171.0,3.2,24.25,321.0,519.38,410.44
2018,8,29,16,30,238.0,161.0,3.2,23.8,261.0,435.95,347.82
2018,8,29,16,45,325.0,125.0,3.25,23.35,241.5,469.82,378.88
