Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,0,412.0,89.0,3.3,22.9,222.0,519.56,419.76
2018,8,29,17,15,379.5,77.5,3.2,22.35,182.5,468.98,380.8
2018,8,29,17,30,347.0,66.0,3.1,21.8,143.0,419.0,340.83
2018,8,29,17,45,311.0,51.5,3.05,21.25,106.0,362.55,293.3
2018,8,29,18,0,275.0,37.0,3.0,20.7,69.0,308.03,242.66
2018,8,29,18,15,193.5,24.5,3.05,20.25,41.5,213.32,108.66
2018,8,29,18,30,112.0,12.0,3.1,19.8,14.0,89.45,0.0
2018,8,29,18,45,56.0,6.0,3.1,19.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.45,15.65,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,8,30,5,45,56.0,14.0,1.7,16.15,18.0,11.95,0.0
2018,8,30,6,0,104.0,26.0,1.8,16.4,34.0,20.41,7.84
2018,8,30,6,15,161.0,42.5,1.85,16.75,65.5,32.95,22.5
2018,8,30,6,30,218.0,59.0,1.9,17.1,97.0,44.24,33.05
2018,8,30,6,45,190.5,78.0,1.95,17.45,119.5,58.48,45.9
2018,8,30,7,0,163.0,97.0,2.0,17.8,142.0,71.11,57.08
2018,8,30,7,15,220.0,118.0,1.9,18.15,192.5,85.23,69.28
2018,8,30,7,30,277.0,139.0,1.8,18.5,243.0,98.94,80.87
2018,8,30,7,45,321.5,155.0,1.75,18.85,293.0,109.06,89.16
2018,8,30,8,0,366.0,171.0,1.7,19.2,343.0,118.86,97.04
2018,8,30,8,15,364.5,192.5,1.6,19.6,380.0,130.84,106.62
2018,8,30,8,30,363.0,214.0,1.5,20.0,417.0,142.21,115.56
2018,8,30,8,45,442.0,210.5,1.4,20.35,478.5,131.16,105.78
2018,8,30,9,0,521.0,207.0,1.3,20.7,540.0,127.88,102.59
2018,8,30,9,15,630.0,181.0,1.3,21.25,609.5,111.98,88.92
2018,8,30,9,30,739.0,155.0,1.3,21.8,679.0,146.91,87.16
2018,8,30,9,45,759.0,154.5,1.25,22.4,716.5,198.08,119.08
2018,8,30,10,0,779.0,154.0,1.2,23.0,754.0,258.3,164.89
2018,8,30,10,15,813.0,144.5,1.35,23.45,791.0,310.15,207.18
2018,8,30,10,30,847.0,135.0,1.5,23.9,828.0,365.25,253.22
2018,8,30,10,45,852.5,136.5,1.6,24.4,849.5,423.88,302.1
2018,8,30,11,0,858.0,138.0,1.7,24.9,871.0,477.5,346.21
2018,8,30,11,15,871.5,133.0,1.9,25.2,888.0,529.83,388.86
2018,8,30,11,30,885.0,128.0,2.1,25.5,905.0,581.93,430.32
2018,8,30,11,45,888.5,127.0,2.3,25.8,911.0,630.73,468.43
2018,8,30,12,0,892.0,126.0,2.5,26.1,917.0,678.01,504.59
2018,8,30,12,15,890.5,126.5,2.65,26.25,914.5,721.39,537.3
2018,8,30,12,30,889.0,127.0,2.8,26.4,912.0,762.47,567.83
2018,8,30,12,45,885.5,127.0,3.0,26.55,901.0,799.1,594.31
2018,8,30,13,0,882.0,127.0,3.2,26.7,890.0,832.93,618.12
2018,8,30,13,15,877.5,125.5,3.3,26.65,871.5,861.58,638.41
2018,8,30,13,30,873.0,124.0,3.4,26.6,853.0,887.01,656.65
2018,8,30,13,45,865.5,123.0,3.5,26.55,827.0,906.95,671.34
2018,8,30,14,0,858.0,122.0,3.6,26.5,801.0,923.41,683.88
2018,8,30,14,15,847.5,121.0,3.7,26.3,768.5,944.67,700.26
2018,8,30,14,30,837.0,120.0,3.8,26.1,736.0,951.66,707.22
2018,8,30,14,45,823.0,118.5,3.9,25.9,697.0,951.03,709.35
2018,8,30,15,0,809.0,117.0,4.0,25.7,658.0,946.7,709.2
2018,8,30,15,15,792.0,113.5,4.0,25.7,613.5,933.54,702.09
2018,8,30,15,30,775.0,110.0,4.0,25.7,569.0,916.86,692.74
2018,8,30,15,45,751.0,106.5,4.1,24.95,520.5,890.01,678.92
2018,8,30,16,0,727.0,103.0,4.2,24.2,472.0,866.91,667.56
2018,8,30,16,15,695.0,98.5,4.15,23.7,420.5,826.01,641.91
2018,8,30,16,30,663.0,94.0,4.1,23.2,369.0,782.93,614.19
2018,8,30,16,45,621.0,87.0,4.1,22.7,316.5,725.56,575.27
2018,8,30,17,0,579.0,80.0,4.1,22.2,264.0,667.18,534.11
2018,8,30,17,15,520.5,71.5,4.05,21.55,213.5,591.87,478.12
2018,8,30,17,30,462.0,63.0,4.0,20.9,163.0,517.26,419.72
2018,8,30,17,45,375.0,51.0,3.9,20.25,117.5,416.96,337.54
2018,8,30,18,0,288.0,39.0,3.8,19.6,72.0,322.51,253.88
2018,8,30,18,15,173.0,24.0,3.8,19.15,41.0,195.06,78.03
2018,8,30,18,30,58.0,9.0,3.8,18.7,10.0,48.56,0.0
2018,8,30,18,45,29.0,4.5,3.8,18.25,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,2.25,14.9,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,8,31,5,45,128.5,15.0,2.75,15.5,23.0,12.8,0.0
2018,8,31,6,0,243.0,27.0,3.0,15.8,44.0,22.67,8.51
2018,8,31,6,15,358.5,37.5,3.05,16.2,87.0,30.8,20.64
2018,8,31,6,30,474.0,48.0,3.1,16.6,130.0,38.85,28.38
2018,8,31,6,45,548.0,55.0,3.2,17.0,181.5,43.69,32.97
2018,8,31,7,0,622.0,62.0,3.3,17.4,233.0,48.54,37.35
2018,8,31,7,15,669.5,67.0,3.25,17.95,286.5,51.61,39.96
2018,8,31,7,30,717.0,72.0,3.2,18.5,340.0,59.56,46.73
2018,8,31,7,45,751.5,75.0,3.2,19.0,393.0,61.13,47.85
2018,8,31,8,0,786.0,78.0,3.2,19.5,446.0,62.73,48.95
2018,8,31,8,15,808.5,80.5,3.15,20.1,496.0,63.79,49.56
2018,8,31,8,30,831.0,83.0,3.1,20.7,546.0,64.83,50.14
2018,8,31,8,45,848.5,85.5,3.1,21.3,592.5,75.21,58.67
2018,8,31,9,0,866.0,88.0,3.1,21.9,639.0,76.78,59.66
2018,8,31,9,15,878.5,90.0,3.1,22.5,680.5,79.42,61.55
2018,8,31,9,30,891.0,92.0,3.1,23.1,722.0,136.15,73.84
2018,8,31,9,45,900.0,93.5,3.15,23.7,757.5,193.48,109.7
2018,8,31,10,0,909.0,95.0,3.2,24.3,793.0,251.6,154.98
2018,8,31,10,15,916.5,95.5,3.35,24.8,821.5,309.22,203.79
2018,8,31,10,30,924.0,96.0,3.5,25.3,850.0,366.98,253.75
2018,8,31,10,45,930.0,96.5,3.6,25.8,872.0,424.11,302.8
2018,8,31,11,0,936.0,97.0,3.7,26.3,894.0,480.77,350.39
2018,8,31,11,15,939.5,97.0,3.8,26.6,908.0,535.14,395.3
2018,8,31,11,30,943.0,97.0,3.9,26.9,922.0,588.31,438.03
2018,8,31,11,45,945.0,97.0,4.05,27.2,928.0,639.19,478.03
2018,8,31,12,0,947.0,97.0,4.2,27.5,934.0,688.28,515.73
2018,8,31,12,15,947.0,96.5,4.25,27.6,931.5,733.59,550.03
2018,8,31,12,30,947.0,96.0,4.3,27.7,929.0,776.49,581.77
2018,8,31,12,45,945.5,94.5,4.4,27.8,918.0,814.73,608.33
2018,8,31,13,0,944.0,93.0,4.5,27.9,907.0,850.03,632.83
2018,8,31,13,15,941.0,91.5,4.55,27.85,888.5,880.97,654.56
2018,8,31,13,30,938.0,90.0,4.6,27.8,870.0,908.57,674.15
2018,8,31,13,45,933.5,88.0,4.7,27.75,844.0,930.88,690.7
2018,8,31,14,0,929.0,86.0,4.8,27.7,818.0,949.55,705.01
2018,8,31,14,15,921.5,84.5,4.85,27.5,785.0,962.31,715.59
2018,8,31,14,30,914.0,83.0,4.9,27.3,752.0,971.3,723.86
2018,8,31,14,45,904.0,81.0,4.9,27.05,712.5,973.55,727.56
2018,8,31,15,0,894.0,79.0,4.9,26.8,673.0,972.03,728.95
2018,8,31,15,15,879.5,77.0,4.9,26.8,628.5,962.44,724.3
2018,8,31,15,30,865.0,75.0,4.9,26.8,584.0,949.31,717.39
2018,8,31,15,45,847.0,72.5,4.95,26.1,535.5,928.74,707.81
2018,8,31,16,0,829.0,70.0,5.0,25.4,487.0,905.04,695.96
2018,8,31,16,15,804.0,66.5,4.95,24.9,435.0,880.93,682.38
2018,8,31,16,30,779.0,63.0,4.9,24.4,383.0,843.62,659.01
2018,8,31,16,45,742.0,59.0,4.9,23.9,329.5,792.3,624.98
2018,8,31,17,0,705.0,55.0,4.9,23.4,276.0,739.58,588.5
2018,8,31,17,15,648.5,50.5,4.7,22.65,223.5,668.08,535.5
2018,8,31,17,30,592.0,46.0,4.5,21.9,171.0,596.85,479.76
2018,8,31,17,45,499.0,38.5,4.3,21.2,123.0,501.86,401.82
2018,8,31,18,0,406.0,31.0,4.1,20.5,75.0,404.89,314.18
2018,8,31,18,15,249.5,20.5,4.0,19.95,43.0,244.19,59.81
2018,8,31,18,30,93.0,10.0,3.9,19.4,11.0,73.86,0.0
2018,8,31,18,45,46.5,5.0,3.75,18.85,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,5,15,8.0,1.5,1.95,14.85,1.0,0.0,0.0
2018,9,1,5,30,16.0,3.0,2.0,15.1,2.0,0.0,0.0
2018,9,1,5,45,141.0,14.0,2.05,15.35,22.5,11.95,0.0
2018,9,1,6,0,266.0,25.0,2.1,15.6,43.0,20.95,6.52
2018,9,1,6,15,379.0,34.0,2.05,16.05,85.0,27.86,18.1
2018,9,1,6,30,492.0,43.0,2.0,16.5,127.0,34.78,24.83
2018,9,1,6,45,561.0,50.5,1.95,16.95,178.0,40.2,29.91
2018,9,1,7,0,630.0,58.0,1.9,17.4,229.0,45.56,34.73
2018,9,1,7,15,676.0,62.5,1.8,18.05,282.0,52.66,40.88
2018,9,1,7,30,722.0,67.0,1.7,18.7,335.0,55.7,43.34
2018,9,1,7,45,754.0,71.5,1.6,19.35,388.5,58.55,45.55
2018,9,1,8,0,786.0,76.0,1.5,20.0,442.0,61.31,47.64
2018,9,1,8,15,809.5,78.5,1.45,20.65,492.5,62.45,48.3
2018,9,1,8,30,833.0,81.0,1.4,21.3,543.0,63.56,48.94
2018,9,1,8,45,850.5,84.5,1.35,21.95,590.5,74.63,58.0
2018,9,1,9,0,868.0,88.0,1.3,22.6,638.0,76.84,59.5
2018,9,1,9,15,878.0,91.0,1.4,23.1,679.0,78.7,60.77
2018,9,1,9,30,888.0,94.0,1.5,23.6,720.0,135.9,73.82
2018,9,1,9,45,894.0,98.0,1.6,24.15,755.0,194.32,110.09
2018,9,1,10,0,900.0,102.0,1.7,24.7,790.0,253.26,155.53
2018,9,1,10,15,908.0,103.0,1.85,25.1,819.5,311.0,203.83
2018,9,1,10,30,916.0,104.0,2.0,25.5,849.0,368.96,253.34
2018,9,1,10,45,921.5,105.5,2.2,25.9,871.5,426.35,302.19
2018,9,1,11,0,927.0,107.0,2.4,26.3,894.0,483.27,349.67
2018,9,1,11,15,930.5,107.0,2.55,26.55,908.0,537.4,394.01
2018,9,1,11,30,934.0,107.0,2.7,26.8,922.0,590.35,436.27
2018,9,1,11,45,936.0,107.5,2.85,27.05,928.5,641.42,476.04
2018,9,1,12,0,938.0,108.0,3.0,27.3,935.0,690.76,513.59
2018,9,1,12,15,934.0,110.0,3.1,27.4,931.5,735.36,547.06
2018,9,1,12,30,930.0,112.0,3.2,27.5,928.0,777.36,578.08
2018,9,1,12,45,922.0,115.0,3.35,27.6,915.5,814.47,604.21
2018,9,1,13,0,914.0,118.0,3.5,27.7,903.0,848.44,627.86
2018,9,1,13,15,910.0,117.0,3.6,27.65,884.5,878.74,649.2
2018,9,1,13,30,906.0,116.0,3.7,27.6,866.0,905.76,668.45
2018,9,1,13,45,899.5,114.5,3.8,27.6,839.5,926.7,683.62
2018,9,1,14,0,893.0,113.0,3.9,27.6,813.0,944.05,696.58
2018,9,1,14,15,884.0,111.0,3.9,27.45,779.5,954.92,705.26
2018,9,1,14,30,875.0,109.0,3.9,27.3,746.0,962.07,711.68
2018,9,1,14,45,863.0,106.0,3.95,27.15,706.0,961.54,713.48
2018,9,1,15,0,851.0,103.0,4.0,27.0,666.0,968.59,720.62
2018,9,1,15,15,834.5,100.5,4.0,27.0,621.0,957.03,714.64
2018,9,1,15,30,818.0,98.0,4.0,27.0,576.0,941.87,706.49
2018,9,1,15,45,795.5,94.5,3.95,26.45,526.5,916.25,692.49
2018,9,1,16,0,773.0,91.0,3.9,25.9,477.0,887.45,676.23
2018,9,1,16,15,742.0,87.0,3.85,25.4,424.5,847.0,651.4
2018,9,1,16,30,711.0,83.0,3.8,24.9,372.0,810.8,629.07
2018,9,1,16,45,668.0,77.0,3.7,24.45,318.0,753.04,589.99
2018,9,1,17,0,625.0,71.0,3.6,24.0,264.0,694.33,548.8
2018,9,1,17,15,561.5,64.0,3.45,23.2,212.0,615.87,491.23
2018,9,1,17,30,498.0,57.0,3.3,22.4,160.0,538.39,431.23
2018,9,1,17,45,400.0,46.5,3.15,21.55,113.5,430.41,343.88
2018,9,1,18,0,302.0,36.0,3.0,20.7,67.0,327.29,251.67
2018,9,1,18,15,174.5,22.0,2.95,20.15,37.5,188.3,1.15
2018,9,1,18,30,47.0,8.0,2.9,19.6,8.0,39.73,0.0
2018,9,1,18,45,23.5,4.0,2.9,19.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,5,45,88.0,12.5,1.05,15.6,18.0,10.67,0.0
2018,9,2,6,0,176.0,25.0,1.0,16.0,36.0,19.46,4.6
2018,9,2,6,15,285.5,38.5,0.95,16.55,77.0,29.81,19.68
2018,9,2,6,30,395.0,52.0,0.9,17.1,118.0,42.08,31.12
2018,9,2,6,45,466.5,62.0,0.85,17.65,167.5,49.1,37.63
2018,9,2,7,0,538.0,72.0,0.8,18.2,217.0,55.96,43.75
2018,9,2,7,15,587.0,79.0,0.85,19.0,269.0,60.1,47.22
2018,9,2,7,30,636.0,86.0,0.9,19.8,321.0,64.16,50.48
2018,9,2,7,45,671.5,92.0,0.95,20.6,373.5,67.23,52.78
2018,9,2,8,0,707.0,98.0,1.0,21.4,426.0,70.18,54.94
2018,9,2,8,15,732.5,103.0,1.05,22.15,476.0,72.2,56.28
2018,9,2,8,30,758.0,108.0,1.1,22.9,526.0,81.31,63.57
2018,9,2,8,45,777.5,111.0,1.2,23.7,572.0,81.87,63.61
2018,9,2,9,0,797.0,114.0,1.3,24.5,618.0,82.41,63.66
2018,9,2,9,15,812.0,117.0,1.35,25.05,659.5,82.83,63.69
2018,9,2,9,30,827.0,120.0,1.4,25.6,701.0,136.58,76.04
2018,9,2,9,45,837.5,122.5,1.45,26.1,736.5,192.35,110.04
2018,9,2,10,0,848.0,125.0,1.5,26.6,772.0,249.28,153.19
2018,9,2,10,15,856.0,127.0,1.55,26.9,800.5,306.17,200.04
2018,9,2,10,30,864.0,129.0,1.6,27.2,829.0,368.43,251.72
2018,9,2,10,45,870.0,129.5,1.7,27.45,850.5,422.88,297.44
2018,9,2,11,0,876.0,130.0,1.8,27.7,872.0,476.95,341.96
2018,9,2,11,15,880.0,130.5,1.85,27.85,885.5,529.46,384.17
2018,9,2,11,30,884.0,131.0,1.9,28.0,899.0,580.96,424.43
2018,9,2,11,45,885.0,131.5,1.95,28.15,904.5,629.5,461.5
2018,9,2,12,0,886.0,132.0,2.0,28.3,910.0,676.34,496.38
2018,9,2,12,15,886.5,130.5,2.05,28.35,907.0,719.31,528.05
2018,9,2,12,30,887.0,129.0,2.1,28.4,904.0,760.03,557.57
2018,9,2,12,45,885.5,127.5,2.1,28.45,893.5,796.81,582.91
2018,9,2,13,0,884.0,126.0,2.1,28.5,883.0,830.81,605.34
2018,9,2,13,15,880.0,124.5,2.15,28.45,864.0,859.83,625.12
2018,9,2,13,30,876.0,123.0,2.2,28.4,845.0,885.63,642.91
2018,9,2,13,45,862.5,124.5,2.25,28.35,816.5,902.67,655.12
2018,9,2,14,0,849.0,126.0,2.3,28.3,788.0,926.8,672.15
2018,9,2,14,15,845.5,121.0,2.35,28.1,757.0,939.42,682.21
2018,9,2,14,30,842.0,116.0,2.4,27.9,726.0,948.39,690.2
2018,9,2,14,45,829.0,113.5,2.45,27.75,686.5,947.45,691.83
2018,9,2,15,0,816.0,111.0,2.5,27.6,647.0,942.79,691.29
2018,9,2,15,15,799.0,107.5,2.5,27.6,602.5,929.47,684.37
2018,9,2,15,30,782.0,104.0,2.5,27.6,558.0,912.62,675.29
2018,9,2,15,45,759.0,100.0,2.55,27.05,509.0,886.02,661.58
2018,9,2,16,0,736.0,96.0,2.6,26.5,460.0,862.44,649.79
2018,9,2,16,15,705.0,91.0,2.6,25.95,408.5,821.68,625.47
2018,9,2,16,30,674.0,86.0,2.6,25.4,357.0,778.78,599.08
2018,9,2,16,45,630.5,80.0,2.6,24.9,304.5,721.27,561.13
2018,9,2,17,0,587.0,74.0,2.6,24.4,252.0,662.87,520.92
2018,9,2,17,15,523.0,65.5,2.5,23.5,201.0,582.95,462.77
2018,9,2,17,30,459.0,57.0,2.4,22.6,150.0,504.24,402.25
2018,9,2,17,45,362.5,46.0,2.3,21.7,105.5,398.3,316.8
2018,9,2,18,0,266.0,35.0,2.2,20.8,61.0,299.66,226.69
2018,9,2,18,15,150.5,20.5,2.15,20.25,33.5,165.83,0.0
2018,9,2,18,30,35.0,6.0,2.1,19.7,6.0,29.54,0.0
2018,9,2,18,45,17.5,3.0,2.0,19.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,5,45,77.5,12.0,0.8,15.55,17.0,10.24,0.0
2018,9,3,6,0,155.0,24.0,0.9,15.8,34.0,18.66,2.96
2018,9,3,6,15,261.5,38.0,0.95,16.25,73.5,29.37,19.24
2018,9,3,6,30,368.0,52.0,1.0,16.7,113.0,42.05,31.11
2018,9,3,6,45,440.0,62.0,1.1,17.15,161.0,49.03,37.62
2018,9,3,7,0,512.0,72.0,1.2,17.6,209.0,55.85,43.75
2018,9,3,7,15,561.5,80.0,1.2,18.2,260.5,60.73,47.93
2018,9,3,7,30,611.0,88.0,1.2,18.8,312.0,65.48,51.85
2018,9,3,7,45,646.0,94.0,1.2,19.45,363.0,68.45,54.1
2018,9,3,8,0,681.0,100.0,1.2,20.1,414.0,71.31,56.22
2018,9,3,8,15,707.0,105.0,1.2,20.75,463.5,73.26,57.52
2018,9,3,8,30,733.0,110.0,1.2,21.4,513.0,75.1,58.73
2018,9,3,8,45,752.0,114.5,1.2,22.05,558.5,83.99,65.85
2018,9,3,9,0,771.0,119.0,1.2,22.7,604.0,85.42,66.66
2018,9,3,9,15,786.0,121.5,1.25,23.25,644.5,85.37,66.29
2018,9,3,9,30,801.0,124.0,1.3,23.8,685.0,136.08,77.4
2018,9,3,9,45,812.0,127.0,1.35,24.3,720.0,190.79,110.75
2018,9,3,10,0,823.0,130.0,1.4,24.8,755.0,246.74,153.25
2018,9,3,10,15,831.0,131.5,1.4,25.25,783.0,301.91,198.74
2018,9,3,10,30,839.0,133.0,1.4,25.7,811.0,357.52,245.4
2018,9,3,10,45,845.0,134.5,1.45,26.15,832.5,412.59,291.31
2018,9,3,11,0,851.0,136.0,1.5,26.6,854.0,469.53,337.42
2018,9,3,11,15,854.5,137.0,1.55,26.95,867.5,520.96,378.46
2018,9,3,11,30,858.0,138.0,1.6,27.3,881.0,571.39,417.55
2018,9,3,11,45,860.0,138.0,1.65,27.6,887.0,619.0,453.61
2018,9,3,12,0,862.0,138.0,1.7,27.9,893.0,665.03,487.57
2018,9,3,12,15,862.0,137.5,1.75,28.1,890.5,707.53,518.5
2018,9,3,12,30,862.0,137.0,1.8,28.3,888.0,747.86,547.3
2018,9,3,12,45,859.5,136.0,1.85,28.45,877.0,783.51,572.31
2018,9,3,13,0,857.0,135.0,1.9,28.6,866.0,816.43,594.17
2018,9,3,13,15,852.0,134.5,1.95,28.65,847.5,844.84,613.31
2018,9,3,13,30,847.0,134.0,2.0,28.7,829.0,879.91,636.87
2018,9,3,13,45,839.5,132.0,2.05,28.7,802.5,898.97,650.13
2018,9,3,14,0,832.0,130.0,2.1,28.7,776.0,914.45,661.38
2018,9,3,14,15,821.5,128.0,2.15,28.6,743.0,923.55,668.95
2018,9,3,14,30,811.0,126.0,2.2,28.5,710.0,928.96,674.38
2018,9,3,14,45,797.0,123.0,2.25,28.35,670.5,926.26,674.88
2018,9,3,15,0,783.0,120.0,2.3,28.2,631.0,919.88,673.21
2018,9,3,15,15,764.5,116.5,2.3,28.2,587.0,905.01,665.26
2018,9,3,15,30,746.0,113.0,2.3,28.2,543.0,893.0,659.37
2018,9,3,15,45,721.0,109.0,2.4,27.7,494.5,865.11,645.0
2018,9,3,16,0,696.0,105.0,2.5,27.2,446.0,834.38,628.5
2018,9,3,16,15,662.5,99.5,2.5,26.75,395.0,791.08,602.04
2018,9,3,16,30,629.0,94.0,2.5,26.3,344.0,745.75,573.49
2018,9,3,16,45,583.0,86.5,2.5,25.85,292.0,684.77,532.64
2018,9,3,17,0,537.0,79.0,2.5,25.4,240.0,623.04,489.55
2018,9,3,17,15,471.5,69.5,2.4,24.6,190.0,541.71,429.7
2018,9,3,17,30,406.0,60.0,2.3,23.8,140.0,461.61,367.58
2018,9,3,17,45,311.5,47.0,2.2,23.0,97.0,355.46,281.58
2018,9,3,18,0,217.0,34.0,2.1,22.2,54.0,260.77,192.71
2018,9,3,18,15,120.5,19.5,2.05,21.65,29.5,104.78,0.0
2018,9,3,18,30,24.0,5.0,2.0,21.1,5.0,4.27,0.0
2018,9,3,18,45,12.0,2.5,1.95,20.6,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,4,5,45,57.5,11.0,0.85,16.25,14.5,9.39,0.0
2018,9,4,6,0,115.0,22.0,0.9,16.5,29.0,17.07,0.83
2018,9,4,6,15,209.5,39.0,0.95,16.95,67.0,29.96,19.59
2018,9,4,6,30,304.0,56.0,1.0,17.4,105.0,42.59,31.45
2018,9,4,6,45,375.0,69.0,1.0,17.9,152.5,51.92,40.02
2018,9,4,7,0,446.0,82.0,1.0,18.4,200.0,61.04,48.13
2018,9,4,7,15,497.5,92.0,0.95,19.05,251.0,67.69,53.81
2018,9,4,7,30,549.0,102.0,0.9,19.7,302.0,75.66,60.45
2018,9,4,7,45,587.0,109.5,0.85,20.35,353.0,79.26,63.18
2018,9,4,8,0,625.0,117.0,0.8,21.0,404.0,82.73,65.74
2018,9,4,8,15,654.0,123.0,0.8,21.75,453.0,84.88,67.11
2018,9,4,8,30,683.0,129.0,0.8,22.5,502.0,86.92,68.37
2018,9,4,8,45,705.0,133.0,0.75,23.2,547.5,87.44,68.38
2018,9,4,9,0,727.0,137.0,0.7,23.9,593.0,87.93,68.37
2018,9,4,9,15,754.5,136.5,0.7,24.65,637.0,85.82,66.22
2018,9,4,9,30,782.0,136.0,0.7,25.4,681.0,141.55,81.95
2018,9,4,9,45,808.5,131.0,0.7,26.1,719.5,191.95,110.65
2018,9,4,10,0,835.0,126.0,0.7,26.8,758.0,245.33,149.66
2018,9,4,10,15,844.0,127.0,0.75,27.25,786.5,301.09,194.87
2018,9,4,10,30,853.0,128.0,0.8,27.7,815.0,362.34,244.9
2018,9,4,10,45,859.5,129.0,0.9,28.2,836.5,416.72,289.65
2018,9,4,11,0,866.0,130.0,1.0,28.7,858.0,470.8,333.19
2018,9,4,11,15,869.5,130.5,1.05,28.95,871.5,522.57,373.99
2018,9,4,11,30,873.0,131.0,1.1,29.2,885.0,573.28,412.8
2018,9,4,11,45,875.0,131.0,1.15,29.5,890.5,621.48,448.65
2018,9,4,12,0,877.0,131.0,1.2,29.8,896.0,668.05,482.39
2018,9,4,12,15,874.5,132.0,1.25,29.85,892.5,710.58,513.05
2018,9,4,12,30,872.0,133.0,1.3,29.9,889.0,750.75,541.53
2018,9,4,12,45,867.5,132.5,1.4,30.0,877.0,785.59,566.13
2018,9,4,13,0,863.0,132.0,1.5,30.1,865.0,817.53,587.66
2018,9,4,13,15,858.0,131.5,1.55,30.05,846.5,846.04,606.85
2018,9,4,13,30,853.0,131.0,1.6,30.0,828.0,871.39,624.12
2018,9,4,13,45,846.0,129.0,1.7,29.9,801.5,900.48,644.59
2018,9,4,14,0,839.0,127.0,1.8,29.8,775.0,916.45,656.78
2018,9,4,14,15,829.0,124.5,1.85,29.65,742.0,925.51,664.44
2018,9,4,14,30,819.0,122.0,1.9,29.5,709.0,930.84,669.97
2018,9,4,14,45,805.0,119.5,1.95,29.35,669.5,928.69,670.91
2018,9,4,15,0,791.0,117.0,2.0,29.2,630.0,922.86,669.7
2018,9,4,15,15,773.0,113.0,2.0,29.2,585.5,907.87,661.79
2018,9,4,15,30,755.0,109.0,2.0,29.2,541.0,889.4,651.76
2018,9,4,15,45,731.0,105.0,2.1,28.6,492.5,868.27,642.48
2018,9,4,16,0,707.0,101.0,2.2,28.0,444.0,838.39,627.09
2018,9,4,16,15,674.5,95.5,2.25,27.5,393.0,795.91,601.99
2018,9,4,16,30,642.0,90.0,2.3,27.0,342.0,751.38,574.72
2018,9,4,16,45,597.0,83.0,2.3,26.5,290.0,691.79,535.28
2018,9,4,17,0,552.0,76.0,2.3,26.0,238.0,631.42,493.55
2018,9,4,17,15,486.0,66.5,2.2,25.05,188.0,549.48,433.79
2018,9,4,17,30,420.0,57.0,2.1,24.1,138.0,468.92,371.68
2018,9,4,17,45,322.5,45.0,2.05,23.15,95.5,360.89,284.54
2018,9,4,18,0,225.0,33.0,2.0,22.2,53.0,265.98,192.06
2018,9,4,18,15,124.5,18.5,1.9,21.65,28.5,106.5,0.0
2018,9,4,18,30,24.0,4.0,1.8,21.1,4.0,0.0,0.0
2018,9,4,18,45,12.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,5,5,45,72.5,11.5,0.95,16.2,15.5,9.82,0.0
2018,9,5,6,0,145.0,23.0,1.0,16.4,31.0,17.9,0.0
2018,9,5,6,15,254.0,37.0,1.0,16.85,70.0,28.62,18.36
2018,9,5,6,30,363.0,51.0,1.0,17.3,109.0,41.35,30.36
2018,9,5,6,45,438.0,60.5,1.05,17.7,157.0,47.94,36.55
2018,9,5,7,0,513.0,70.0,1.1,18.1,205.0,54.42,42.4
2018,9,5,7,15,564.5,77.5,1.1,18.75,256.5,59.0,46.31
2018,9,5,7,30,616.0,85.0,1.1,19.4,308.0,63.46,49.98
2018,9,5,7,45,652.5,91.0,1.1,20.05,359.5,66.54,52.35
2018,9,5,8,0,689.0,97.0,1.1,20.7,411.0,69.52,54.57
2018,9,5,8,15,716.0,101.0,1.1,21.4,460.0,70.91,55.39
2018,9,5,8,30,743.0,105.0,1.1,22.1,509.0,72.25,56.17
2018,9,5,8,45,763.0,108.0,1.15,22.85,554.5,79.88,62.21
2018,9,5,9,0,783.0,111.0,1.2,23.6,600.0,80.5,62.34
2018,9,5,9,15,795.5,115.0,1.25,24.15,640.0,81.6,62.94
2018,9,5,9,30,808.0,119.0,1.3,24.7,680.0,131.14,73.79
2018,9,5,9,45,815.5,123.0,1.4,25.25,714.0,186.48,107.07
2018,9,5,10,0,823.0,127.0,1.5,25.8,748.0,242.65,149.55
2018,9,5,10,15,831.0,129.0,1.6,26.2,776.0,298.19,195.31
2018,9,5,10,30,839.0,131.0,1.7,26.6,804.0,354.17,242.44
2018,9,5,10,45,845.5,131.5,1.8,27.0,825.0,412.3,290.81
2018,9,5,11,0,852.0,132.0,1.9,27.4,846.0,465.32,334.49
2018,9,5,11,15,855.5,133.0,2.0,27.55,859.5,516.75,376.26
2018,9,5,11,30,859.0,134.0,2.1,27.7,873.0,567.16,416.17
2018,9,5,11,45,860.5,134.0,2.2,27.9,878.0,614.45,452.76
2018,9,5,12,0,862.0,134.0,2.3,28.1,883.0,660.08,487.27
2018,9,5,12,15,861.0,134.0,2.35,28.1,880.0,702.19,518.72
2018,9,5,12,30,860.0,134.0,2.4,28.1,877.0,742.04,548.02
2018,9,5,12,45,857.0,133.5,2.5,28.1,866.0,777.54,573.98
2018,9,5,13,0,854.0,133.0,2.6,28.1,855.0,810.28,596.74
2018,9,5,13,15,849.0,131.5,2.65,28.0,836.0,837.55,615.8
2018,9,5,13,30,844.0,130.0,2.7,27.9,817.0,871.09,639.15
2018,9,5,13,45,836.0,128.5,2.7,27.8,790.5,889.97,652.42
2018,9,5,14,0,828.0,127.0,2.7,27.7,764.0,905.28,663.58
2018,9,5,14,15,818.0,124.5,2.75,27.55,731.0,914.07,671.15
2018,9,5,14,30,808.0,122.0,2.8,27.4,698.0,919.18,676.52
2018,9,5,14,45,794.0,119.0,2.8,27.2,658.5,916.29,676.54
2018,9,5,15,0,780.0,116.0,2.8,27.0,619.0,909.75,674.37
2018,9,5,15,15,761.5,113.0,2.8,27.0,575.0,895.32,666.54
2018,9,5,15,30,743.0,110.0,2.8,27.0,531.0,883.56,660.68
2018,9,5,15,45,718.5,105.0,2.8,26.45,482.5,854.81,644.67
2018,9,5,16,0,694.0,100.0,2.8,25.9,434.0,823.23,626.59
2018,9,5,16,15,660.5,95.0,2.8,25.4,383.5,780.61,600.25
2018,9,5,16,30,627.0,90.0,2.8,24.9,333.0,736.01,571.78
2018,9,5,16,45,580.5,82.5,2.8,24.45,281.5,674.73,529.96
2018,9,5,17,0,534.0,75.0,2.8,24.0,230.0,612.81,485.89
2018,9,5,17,15,466.5,66.0,2.7,23.25,181.0,530.74,424.33
2018,9,5,17,30,399.0,57.0,2.6,22.5,132.0,450.04,360.51
2018,9,5,17,45,300.5,44.0,2.5,21.75,90.0,341.62,271.08
2018,9,5,18,0,202.0,31.0,2.4,21.0,48.0,243.33,171.14
2018,9,5,18,15,110.5,17.5,2.3,20.5,26.0,95.14,0.0
2018,9,5,18,30,19.0,4.0,2.2,20.0,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.15,19.55,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,6,5,45,76.5,11.5,0.95,15.65,15.5,9.82,0.0
2018,9,6,6,0,153.0,23.0,1.0,15.9,31.0,17.92,0.0
2018,9,6,6,15,268.0,35.5,0.95,16.4,69.5,27.54,17.39
2018,9,6,6,30,383.0,48.0,0.9,16.9,108.0,38.91,28.26
2018,9,6,6,45,460.0,57.5,0.8,17.35,157.0,45.64,34.59
2018,9,6,7,0,537.0,67.0,0.7,17.8,206.0,52.27,40.57
2018,9,6,7,15,588.5,73.0,0.7,18.6,257.5,55.81,43.56
2018,9,6,7,30,640.0,79.0,0.7,19.4,309.0,59.33,46.4
2018,9,6,7,45,676.5,83.5,0.65,20.2,360.5,61.54,48.01
2018,9,6,8,0,713.0,88.0,0.6,21.0,412.0,63.73,49.55
2018,9,6,8,15,739.5,92.0,0.65,21.9,461.5,71.48,55.77
2018,9,6,8,30,766.0,96.0,0.7,22.8,511.0,73.26,56.84
2018,9,6,8,45,786.0,98.5,0.7,23.7,556.5,73.83,56.91
2018,9,6,9,0,806.0,101.0,0.7,24.6,602.0,74.39,56.98
2018,9,6,9,15,823.5,102.0,0.8,25.3,643.5,73.93,56.28
2018,9,6,9,30,841.0,103.0,0.9,26.0,685.0,131.78,73.26
2018,9,6,9,45,856.0,102.5,0.95,26.7,721.0,186.14,104.42
2018,9,6,10,0,871.0,102.0,1.0,27.4,757.0,241.9,145.64
2018,9,6,10,15,878.5,103.0,1.2,27.8,785.0,297.98,191.69
2018,9,6,10,30,886.0,104.0,1.4,28.2,813.0,354.22,239.12
2018,9,6,10,45,891.5,105.0,1.6,28.55,834.0,409.68,285.85
2018,9,6,11,0,897.0,106.0,1.8,28.9,855.0,464.66,331.33
2018,9,6,11,15,899.5,107.0,1.95,29.05,868.0,517.51,374.31
2018,9,6,11,30,902.0,108.0,2.1,29.2,881.0,569.13,415.25
2018,9,6,11,45,903.0,107.5,2.25,29.3,885.5,617.24,452.8
2018,9,6,12,0,904.0,107.0,2.4,29.4,890.0,663.51,488.18
2018,9,6,12,15,905.5,106.0,2.5,29.45,888.0,707.64,521.2
2018,9,6,12,30,907.0,105.0,2.6,29.5,886.0,749.53,552.08
2018,9,6,12,45,908.0,102.5,2.65,29.55,875.5,787.25,578.15
2018,9,6,13,0,909.0,100.0,2.7,29.6,865.0,822.23,601.83
2018,9,6,13,15,905.5,98.5,2.8,29.6,846.5,851.57,622.21
2018,9,6,13,30,902.0,97.0,2.9,29.6,828.0,877.64,640.54
2018,9,6,13,45,896.0,96.0,2.95,29.55,802.0,898.65,655.46
2018,9,6,14,0,890.0,95.0,3.0,29.5,776.0,916.13,668.24
2018,9,6,14,15,881.5,93.0,3.05,29.4,742.5,926.65,676.76
2018,9,6,14,30,873.0,91.0,3.1,29.3,709.0,933.46,683.09
2018,9,6,14,45,862.0,88.5,3.15,29.15,670.0,933.66,685.4
2018,9,6,15,0,851.0,86.0,3.2,29.0,631.0,930.19,685.52
2018,9,6,15,15,834.5,84.0,3.2,29.0,586.5,918.5,679.58
2018,9,6,15,30,818.0,82.0,3.2,29.0,542.0,914.13,678.74
2018,9,6,15,45,798.0,78.5,3.25,28.55,494.0,890.56,666.52
2018,9,6,16,0,778.0,75.0,3.3,28.1,446.0,863.9,652.14
2018,9,6,16,15,751.0,70.5,3.25,27.65,395.0,826.47,629.4
2018,9,6,16,30,724.0,66.0,3.2,27.2,344.0,786.67,604.43
2018,9,6,16,45,683.5,61.5,3.15,26.75,292.0,732.56,568.25
2018,9,6,17,0,643.0,57.0,3.1,26.3,240.0,677.26,529.57
2018,9,6,17,15,580.0,51.0,2.95,25.5,189.5,607.18,477.89
2018,9,6,17,30,517.0,45.0,2.8,24.7,139.0,532.48,419.35
2018,9,6,17,45,412.0,36.5,2.65,23.9,95.5,423.03,329.78
2018,9,6,18,0,307.0,28.0,2.5,23.1,52.0,314.08,209.76
2018,9,6,18,15,165.0,15.5,2.45,22.6,27.0,132.52,0.0
2018,9,6,18,30,23.0,3.0,2.4,22.1,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.35,21.6,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,7,5,45,143.0,10.5,1.3,17.35,18.0,8.96,0.0
2018,9,7,6,0,286.0,21.0,1.3,17.8,36.0,17.74,0.0
2018,9,7,6,15,420.0,28.0,1.35,18.5,78.5,23.11,13.43
2018,9,7,6,30,554.0,35.0,1.4,19.2,121.0,31.21,21.3
2018,9,7,6,45,625.0,40.0,1.45,19.85,172.5,35.28,25.18
2018,9,7,7,0,696.0,45.0,1.5,20.5,224.0,39.42,28.9
2018,9,7,7,15,740.0,48.5,1.4,21.3,278.0,42.16,31.22
2018,9,7,7,30,784.0,52.0,1.3,22.1,332.0,50.46,38.24
2018,9,7,7,45,814.0,54.5,1.25,22.9,385.0,53.14,40.29
2018,9,7,8,0,844.0,57.0,1.2,23.7,438.0,55.73,42.21
2018,9,7,8,15,865.0,59.5,1.2,24.65,489.0,58.1,43.88
2018,9,7,8,30,886.0,62.0,1.2,25.6,540.0,60.37,45.44
2018,9,7,8,45,902.0,63.5,1.2,26.55,586.5,61.78,46.26
2018,9,7,9,0,918.0,65.0,1.2,27.5,633.0,63.1,47.02
2018,9,7,9,15,925.0,68.5,1.3,28.1,674.0,65.47,48.71
2018,9,7,9,30,932.0,72.0,1.4,28.7,715.0,117.43,59.16
2018,9,7,9,45,935.5,77.5,1.5,29.3,750.5,179.09,95.1
2018,9,7,10,0,939.0,83.0,1.6,29.9,786.0,240.97,141.25
2018,9,7,10,15,946.0,83.5,1.7,30.25,814.5,300.23,189.73
2018,9,7,10,30,953.0,84.0,1.8,30.6,843.0,359.5,239.5
2018,9,7,10,45,958.0,84.5,1.9,30.95,864.5,417.83,288.3
2018,9,7,11,0,963.0,85.0,2.0,31.3,886.0,475.5,335.54
2018,9,7,11,15,965.5,85.5,2.1,31.4,899.5,531.07,380.34
2018,9,7,11,30,968.0,86.0,2.2,31.5,913.0,585.25,422.88
2018,9,7,11,45,969.5,85.5,2.3,31.65,918.0,636.4,462.06
2018,9,7,12,0,971.0,85.0,2.4,31.8,923.0,685.57,498.85
2018,9,7,12,15,969.5,86.0,2.45,31.8,920.0,731.87,532.85
2018,9,7,12,30,968.0,87.0,2.5,31.8,917.0,775.59,564.28
2018,9,7,12,45,964.5,87.5,2.6,31.75,905.5,814.59,590.8
2018,9,7,13,0,961.0,88.0,2.7,31.7,894.0,850.49,615.3
2018,9,7,13,15,957.5,87.0,2.8,31.6,874.5,881.67,636.87
2018,9,7,13,30,954.0,86.0,2.9,31.5,855.0,909.41,656.33
2018,9,7,13,45,948.0,85.0,2.95,31.35,828.0,931.44,672.0
2018,9,7,14,0,942.0,84.0,3.0,31.2,801.0,949.75,685.45
2018,9,7,14,15,933.5,83.0,3.1,30.95,767.0,962.01,695.85
2018,9,7,14,30,925.0,82.0,3.2,30.7,733.0,970.44,704.01
2018,9,7,14,45,913.5,80.0,3.3,30.45,692.5,971.03,707.3
2018,9,7,15,0,902.0,78.0,3.4,30.2,652.0,967.79,708.31
2018,9,7,15,15,886.5,76.0,3.4,30.2,606.0,956.99,703.11
2018,9,7,15,30,871.0,74.0,3.4,30.2,560.0,942.61,695.71
2018,9,7,15,45,850.5,71.5,3.55,29.45,510.5,919.41,685.48
2018,9,7,16,0,830.0,69.0,3.7,28.7,461.0,893.14,672.92
2018,9,7,16,15,801.0,65.5,3.7,28.1,407.5,864.94,657.41
2018,9,7,16,30,772.0,62.0,3.7,27.5,354.0,823.88,632.33
2018,9,7,16,45,729.5,58.0,3.7,26.9,300.0,767.81,595.47
2018,9,7,17,0,687.0,54.0,3.7,26.3,246.0,710.55,555.88
2018,9,7,17,15,620.5,48.5,3.65,25.35,193.5,629.93,496.83
2018,9,7,17,30,554.0,43.0,3.6,24.4,141.0,558.99,441.07
2018,9,7,17,45,440.0,35.0,3.5,23.5,96.0,442.33,344.87
2018,9,7,18,0,326.0,27.0,3.4,22.6,51.0,323.13,202.41
2018,9,7,18,15,175.0,15.0,3.3,22.05,26.5,138.83,0.0
2018,9,7,18,30,24.0,3.0,3.2,21.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,3.1,20.95,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,8.54,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,16.89,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,24.33,14.32
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,30.44,20.64
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,34.14,24.2
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,37.94,27.64
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,45.44,34.12
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,49.15,37.16
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,51.88,39.27
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,54.51,41.24
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,56.57,42.71
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,58.55,44.08
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,60.0,44.99
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,61.36,45.84
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,64.72,48.38
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,116.73,59.24
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,179.19,95.85
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,241.48,142.83
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,301.5,192.45
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,361.51,243.44
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,419.82,292.82
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,477.39,340.54
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,532.67,385.8
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,586.52,428.75
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,637.58,468.49
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,686.58,505.72
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,732.87,540.6
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,776.68,573.09
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,815.25,599.68
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,850.76,624.2
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,881.18,645.73
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,908.08,665.06
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,930.51,681.55
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,949.22,695.78
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,960.39,705.23
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,967.66,712.34
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,968.58,715.44
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,965.65,716.2
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,954.66,710.75
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,940.08,703.04
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,916.67,691.37
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,890.16,677.46
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,852.67,654.54
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,822.85,636.56
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,767.37,599.17
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,710.75,559.17
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,632.27,500.26
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,554.68,438.22
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,446.84,347.13
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,326.47,183.63
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,142.07,0.0
