Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,8.54,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,16.89,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,24.01,14.09
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,34.04,23.98
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,38.39,28.25
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,42.85,32.35
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,45.87,34.97
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,48.91,37.48
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,51.38,39.43
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,60.81,47.35
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,63.15,49.04
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,65.38,50.62
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,66.71,51.42
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,67.95,52.14
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,69.03,52.73
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,118.25,61.36
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,179.59,96.52
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,241.55,143.0
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,302.12,193.42
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,362.58,245.22
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,422.92,296.5
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,482.55,346.06
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,539.26,392.46
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,594.48,436.4
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,646.69,477.05
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,696.77,515.14
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,744.12,550.54
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,788.72,583.19
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,827.68,609.76
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,863.33,634.1
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,894.76,656.05
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,922.67,675.76
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,944.13,691.37
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,961.74,704.64
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,973.76,714.86
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,981.86,722.74
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,982.05,725.3
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,978.34,725.5
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,967.01,719.91
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,952.06,712.03
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,927.79,699.97
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,900.41,685.6
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,870.55,668.47
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,827.93,641.69
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,769.5,602.02
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,709.93,559.59
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,624.68,495.96
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,549.88,436.01
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,418.06,325.59
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,278.56,131.92
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,111.06,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,8.11,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,16.05,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,22.34,12.58
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,31.35,21.63
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,35.83,25.97
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,40.38,30.14
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,43.09,32.49
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,51.2,39.43
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,54.63,42.18
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,57.93,44.75
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,59.95,46.16
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,61.88,47.46
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,63.27,48.31
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,64.58,49.08
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,67.59,51.33
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,116.68,60.82
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,178.39,96.27
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,240.28,142.85
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,300.07,192.53
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,359.94,243.78
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,419.14,294.36
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,477.69,343.37
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,533.77,389.49
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,588.45,433.23
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,640.2,473.65
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,689.92,511.54
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,736.08,546.21
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,779.52,578.28
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,818.2,604.52
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,853.66,628.46
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,884.58,650.01
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,912.0,669.33
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,933.65,684.81
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,951.53,697.97
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,962.76,707.21
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,970.08,714.11
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,970.12,716.4
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,966.3,716.35
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,954.3,710.27
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,938.68,701.91
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,913.01,688.94
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,894.6,680.8
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,852.96,655.04
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,809.01,626.98
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,748.95,586.23
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,687.9,542.66
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,601.02,477.19
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,524.98,415.74
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,394.36,305.07
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,253.64,84.95
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,100.55,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,16.22,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,23.16,13.05
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,30.35,20.73
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,37.88,27.76
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,42.75,32.24
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,46.14,35.21
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,49.53,38.05
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,51.2,39.3
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,59.81,46.52
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,62.13,48.21
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,64.34,49.8
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,65.69,50.63
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,66.95,51.39
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,68.36,52.3
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,114.3,60.02
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,174.28,93.92
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,234.92,139.59
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,294.8,189.88
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,354.6,241.71
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,413.57,292.82
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,471.73,342.29
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,527.75,388.99
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,582.33,433.24
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,634.09,474.32
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,683.77,512.81
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,729.6,547.91
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,772.79,580.46
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,811.95,607.75
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,848.03,632.87
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,878.41,654.52
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,905.24,673.87
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,927.24,690.23
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,945.47,704.31
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,956.94,713.75
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,964.51,720.8
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,964.77,723.54
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,961.16,723.87
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,950.63,718.66
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,936.52,711.15
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,911.81,698.21
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,883.98,682.91
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,845.45,658.9
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,814.54,639.69
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,757.64,600.39
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,699.75,558.32
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,617.09,494.48
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,535.56,427.29
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,414.18,320.16
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,271.44,36.71
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,110.33,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,15.36,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,22.33,12.24
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,29.53,20.09
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,36.54,26.71
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,41.01,30.86
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,44.05,33.55
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,47.1,36.13
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,49.22,37.8
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,58.23,45.43
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,60.57,47.17
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,62.81,48.81
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,64.5,49.95
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,66.08,51.01
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,67.8,52.24
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,112.01,59.66
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,171.82,93.68
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,232.05,139.45
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,290.7,189.17
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,349.39,240.65
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,407.54,291.7
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,465.05,341.31
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,520.11,387.91
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,573.77,432.15
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,624.96,473.48
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,674.15,512.32
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,719.74,547.77
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,762.68,580.65
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,800.58,608.05
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,835.29,633.1
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,865.89,655.38
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,893.06,675.42
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,914.78,691.98
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,932.8,706.21
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,944.58,716.74
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,952.54,725.11
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,952.84,728.03
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,949.36,728.55
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,937.14,722.03
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,921.36,713.15
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,896.08,699.85
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,867.83,684.16
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,837.16,665.08
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,794.05,636.08
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,734.53,593.37
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,674.12,547.8
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,586.8,478.18
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,510.54,413.01
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,373.58,289.69
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,220.86,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,88.05,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,15.36,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,23.19,12.68
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,31.12,21.46
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,35.86,26.12
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,44.23,33.74
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,47.5,36.65
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,50.78,39.43
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,52.35,40.61
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,53.95,41.78
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,63.34,49.66
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,65.86,51.52
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,67.16,52.35
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,68.39,53.11
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,70.06,54.27
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,112.37,60.96
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,171.23,93.92
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,230.66,138.68
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,289.28,187.93
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,347.91,238.78
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,404.88,288.15
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,461.14,335.88
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,515.52,381.35
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,568.54,424.51
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,619.24,464.57
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,667.96,502.09
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,712.4,536.5
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,754.22,568.46
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,792.13,595.71
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,826.98,620.53
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,856.41,641.77
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,882.4,660.81
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,903.54,677.04
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,921.03,691.0
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,931.99,700.39
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,939.16,707.47
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,938.84,710.11
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,934.78,710.41
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,922.07,703.64
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,905.86,694.58
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,880.06,681.18
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,861.45,672.66
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,821.07,647.0
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,778.47,618.93
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,717.51,575.75
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,655.75,529.65
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,567.99,460.47
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,491.62,395.64
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,354.62,270.28
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,199.69,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,15.36,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,21.58,11.17
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,30.46,20.92
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,34.9,25.34
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,39.44,29.59
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,42.54,32.34
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,45.67,34.98
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,53.86,41.98
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,56.81,44.29
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,59.19,46.05
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,61.46,47.69
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,62.87,48.56
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,64.19,49.36
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,66.27,50.84
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,108.19,57.33
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,168.62,90.7
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,229.32,135.88
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,288.18,184.86
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,347.01,235.55
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,404.89,285.43
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,462.06,333.82
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,516.72,379.45
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,569.93,422.76
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,620.61,462.89
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,669.24,500.53
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,713.78,534.34
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,755.61,565.55
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,793.08,591.98
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,827.37,615.93
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,857.26,636.99
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,883.71,655.85
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,890.24,661.36
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,891.87,663.91
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,917.34,683.11
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,938.91,699.67
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,938.54,701.76
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,934.43,701.7
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,921.67,695.02
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,905.39,686.11
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,876.92,671.26
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,855.68,661.19
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,816.05,636.56
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,774.18,609.49
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,712.22,566.06
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,649.5,519.67
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,567.66,455.61
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,482.23,384.15
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,344.65,255.48
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,154.91,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,13.66,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,20.67,10.1
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,30.42,20.8
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,35.73,26.02
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,41.08,31.01
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,44.11,33.74
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,47.19,36.36
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,49.32,38.08
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,58.21,45.66
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,60.6,47.47
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,62.89,49.18
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,64.31,50.12
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,65.64,51.01
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,68.04,52.82
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,109.37,59.3
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,170.2,93.0
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,231.4,139.19
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,291.42,189.93
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,351.5,242.55
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,410.1,293.95
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,468.05,343.84
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,524.6,391.54
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,579.83,436.86
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,631.26,478.29
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,680.63,517.13
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,726.53,552.77
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,769.76,585.8
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,808.55,613.58
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,844.2,638.76
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,874.83,660.89
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,901.93,680.72
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,923.25,696.33
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,940.77,709.54
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,951.77,719.33
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,958.85,726.7
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,958.55,728.82
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,954.39,728.5
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,941.78,721.82
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,925.6,712.78
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,899.33,699.17
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,880.12,690.73
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,836.68,663.04
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,791.0,632.7
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,729.37,588.68
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,666.87,541.38
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,573.72,466.72
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,492.61,396.41
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,350.08,254.77
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,157.11,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,13.66,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,20.78,9.84
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,30.59,20.99
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,35.48,25.86
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,40.46,30.52
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,43.53,33.28
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,46.65,35.92
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,55.07,43.14
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,58.41,45.79
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,60.46,47.28
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,62.42,48.68
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,64.18,49.89
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,65.85,51.03
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,67.02,51.74
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,106.33,56.73
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,167.4,89.59
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,229.13,135.41
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,289.59,185.81
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,349.88,237.67
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,408.86,288.31
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,466.92,336.92
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,523.34,383.17
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,578.26,426.75
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,629.89,466.46
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,679.35,503.34
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,725.26,538.29
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,768.4,570.7
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,806.4,597.1
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,841.1,620.99
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,871.35,642.35
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,898.03,661.47
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,919.35,676.91
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,936.87,690.06
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,947.18,699.25
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,953.56,706.1
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,952.21,708.17
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,946.98,707.88
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,934.9,701.79
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,919.31,693.46
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,891.4,679.96
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,860.51,663.9
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,827.37,644.38
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,782.06,615.11
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,718.64,570.87
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,654.55,523.4
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,561.9,450.8
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,481.62,382.15
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,327.98,226.68
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,132.2,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,12.8,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,19.93,8.7
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,29.67,20.07
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,34.57,24.96
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,39.56,29.63
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,43.07,32.78
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,46.58,35.78
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,54.21,42.31
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,56.85,44.36
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,59.26,46.17
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,61.56,47.87
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,63.34,49.09
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,65.01,50.21
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,67.43,52.0
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,106.03,57.39
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,166.76,89.86
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,227.72,134.94
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,287.5,184.59
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,347.25,236.06
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,405.86,286.68
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,463.7,335.71
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,519.05,381.95
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,572.95,425.84
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,623.91,466.33
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,672.81,504.27
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,718.52,539.67
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,761.54,572.55
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,799.27,599.89
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,833.8,624.43
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,863.57,646.02
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,889.82,665.36
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,909.78,680.6
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,925.93,693.5
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,936.14,702.87
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,942.49,709.86
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,941.66,712.03
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,937.05,711.84
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,923.32,704.4
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,906.07,694.65
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,888.43,687.66
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,857.66,670.97
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,814.31,643.23
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,768.79,612.8
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,703.91,566.3
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,638.26,516.42
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,549.26,444.77
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,456.31,364.4
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,302.37,197.47
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,113.43,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,11.95,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,20.37,8.47
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,28.86,19.38
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,34.11,24.61
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,42.84,32.65
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,46.18,35.68
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,49.56,38.59
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,51.96,40.53
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,54.36,42.4
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,63.16,49.83
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,65.4,51.46
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,67.43,52.91
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,69.35,54.25
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,70.15,54.64
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,105.71,58.21
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,165.15,89.22
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,225.36,133.42
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,285.3,183.42
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,345.15,235.27
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,403.38,285.92
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,460.84,335.04
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,516.71,381.67
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,571.06,425.74
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,622.13,466.25
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,671.03,504.08
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,716.19,538.62
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,758.56,570.48
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,795.65,597.09
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,829.46,620.73
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,858.74,641.61
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,884.49,660.22
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,904.49,674.9
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,920.74,687.25
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,929.84,695.76
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,935.08,701.92
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,932.22,702.33
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,925.58,700.39
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,910.95,692.38
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,902.97,689.1
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,873.72,673.81
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,841.48,656.01
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,793.64,625.28
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,743.77,591.81
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,674.38,541.89
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,612.64,494.86
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,513.08,415.07
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,416.49,331.5
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,266.1,156.87
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,88.31,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
