Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,11.95,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,23.05,9.54
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,33.9,23.67
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,40.46,30.21
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,47.03,36.38
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,51.29,40.25
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,55.53,43.92
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,57.7,45.64
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,65.27,52.05
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,67.1,53.31
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,68.9,54.53
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,69.51,54.71
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,70.12,54.91
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,80.39,63.33
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,114.55,66.5
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,173.15,96.68
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,232.68,140.13
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,292.13,189.31
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,351.67,240.41
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,409.65,290.34
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,466.9,338.63
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,522.28,384.4
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,576.26,427.71
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,627.22,467.43
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,676.1,504.45
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,720.97,538.5
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,763.17,569.98
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,801.07,597.3
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,835.83,621.21
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,864.74,641.55
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,890.1,659.63
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,909.28,673.54
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,924.67,685.12
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,933.03,692.46
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,937.52,697.46
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,934.41,697.56
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,937.73,702.25
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,921.58,693.24
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,901.82,681.93
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,870.0,663.8
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,835.12,643.12
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,784.0,609.23
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,738.22,578.08
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,665.01,525.15
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,591.8,469.51
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,483.92,384.52
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,379.1,295.54
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,229.4,111.81
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,59.68,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,11.1,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,21.77,7.61
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,32.25,21.76
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,38.05,27.49
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,43.9,32.88
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,47.91,36.4
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,51.9,39.74
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,59.04,45.68
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,61.53,47.51
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,63.48,48.81
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,65.39,50.07
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,66.79,50.88
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,77.23,59.21
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,77.88,59.42
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,109.88,61.63
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,168.17,90.34
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,227.47,132.08
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,286.74,179.63
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,346.0,228.93
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,403.6,276.63
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,460.46,322.49
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,514.82,366.1
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,567.71,407.34
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,618.49,445.79
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,667.24,481.73
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,712.03,514.83
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,754.19,545.56
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,791.05,571.26
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,824.76,593.75
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,853.31,613.06
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,878.31,630.23
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,898.0,644.15
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,913.96,655.89
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,922.92,663.64
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,928.04,669.2
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,924.99,669.04
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,918.16,666.69
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,902.61,658.56
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,893.68,654.9
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,863.83,639.24
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,830.98,621.28
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,783.1,591.07
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,733.17,558.34
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,669.59,514.16
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,600.39,463.25
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,499.34,386.7
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,401.78,304.69
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,243.42,84.84
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,70.76,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,9.39,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,19.58,5.31
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,29.75,19.63
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,35.27,25.14
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,40.85,30.3
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,44.99,34.0
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,53.42,41.27
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,56.02,43.33
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,58.61,45.31
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,60.66,46.77
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,62.66,48.17
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,71.91,55.69
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,73.41,56.6
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,74.75,57.42
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,105.92,59.83
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,164.16,88.52
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,223.24,130.49
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,282.14,178.34
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,341.04,228.14
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,397.91,276.53
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,453.94,323.32
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,508.63,368.03
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,561.89,410.34
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,611.41,448.77
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,658.86,484.66
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,702.48,517.04
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,743.34,546.77
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,779.48,572.14
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,812.39,594.04
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,840.77,613.18
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,865.7,630.13
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,884.03,642.89
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,898.63,653.41
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,906.84,660.37
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,911.27,665.11
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,907.73,664.75
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,910.49,668.75
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,893.52,659.47
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,873.06,648.05
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,842.23,631.08
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,808.47,611.73
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,759.56,580.81
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,715.15,551.84
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,643.45,501.72
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,572.05,448.73
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,467.42,366.63
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,366.51,278.88
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,215.2,32.8
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,56.25,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,9.39,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,20.08,4.32
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,30.64,20.28
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,36.92,26.56
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,43.23,32.42
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,46.87,35.68
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,55.04,42.73
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,57.98,45.07
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,60.9,47.32
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,63.24,48.97
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,65.52,50.53
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,66.57,51.03
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,76.59,59.02
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,77.87,59.72
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,107.66,61.52
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,166.43,89.96
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,225.97,131.68
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,284.66,178.91
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,343.43,228.35
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,401.02,277.01
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,457.9,324.27
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,512.94,369.42
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,566.6,412.36
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,616.59,451.51
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,664.56,488.26
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,708.95,521.87
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,750.83,553.12
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,789.26,581.15
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,824.73,605.83
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,854.11,626.55
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,879.98,645.09
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,898.97,659.11
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,914.13,670.84
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,923.62,679.45
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,929.27,685.78
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,926.45,686.19
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,919.81,684.28
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,904.94,676.32
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,896.61,672.89
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,866.49,655.97
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,833.34,636.69
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,785.61,605.97
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,735.82,572.51
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,664.82,521.35
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,602.09,473.29
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,494.67,388.43
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,391.27,295.45
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,227.29,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,62.28,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,9.39,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,19.71,2.69
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,29.85,19.64
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,35.73,25.62
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,41.64,31.15
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,51.52,39.94
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,60.83,48.01
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,81.42,65.65
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,105.43,85.83
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,107.08,86.6
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,112.57,90.64
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,112.46,89.92
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,112.49,89.36
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,110.95,87.6
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,131.28,86.43
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,170.48,99.01
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,223.44,130.73
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,282.36,178.34
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,341.32,228.11
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,398.48,276.8
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,454.39,323.62
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,503.04,364.55
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,546.83,400.24
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,585.32,430.6
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,619.94,457.01
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,674.15,498.13
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,731.03,540.58
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,753.1,557.15
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,769.49,569.73
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,825.4,610.09
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,872.0,642.66
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,888.46,654.78
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,901.03,664.73
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,912.62,675.01
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,920.44,682.98
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,917.63,683.71
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,911.06,682.13
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,894.88,673.16
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,885.15,668.7
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,854.12,652.51
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,820.14,633.71
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,772.15,602.68
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,722.2,568.8
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,650.33,516.23
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,586.6,466.56
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,478.83,379.44
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,375.6,282.05
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,207.95,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.12,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,7.68,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,17.95,0.27
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,30.58,20.22
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,35.58,25.55
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,40.82,30.54
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,45.35,34.65
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,54.3,42.48
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,59.07,46.48
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,63.65,50.22
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,73.83,58.69
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,88.59,70.94
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,73.05,57.28
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,74.04,57.81
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,77.12,60.12
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,105.41,62.59
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,170.7,102.73
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,236.31,157.17
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,284.01,195.37
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,331.45,234.61
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,376.08,271.66
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,420.27,307.8
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,464.08,342.88
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,508.12,377.37
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,550.89,410.42
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,595.19,443.96
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,628.94,469.23
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,660.98,492.86
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,676.86,504.78
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,691.76,515.81
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,698.55,521.06
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,701.79,523.81
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,713.87,533.84
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,723.43,542.12
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,755.82,566.7
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,780.49,585.52
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,793.74,596.11
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,803.1,604.32
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,813.92,613.38
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,815.84,616.47
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,805.32,612.45
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,791.62,606.14
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,739.66,572.1
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,692.8,540.52
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,617.23,486.25
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,542.15,428.97
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,429.59,339.0
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,321.04,236.13
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,140.05,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,7.68,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,18.02,0.0
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,28.21,17.99
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,34.17,24.14
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,40.18,29.75
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,44.33,33.53
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,52.76,40.87
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,54.99,42.64
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,57.25,44.38
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,59.35,45.89
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,61.41,47.33
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,62.63,48.04
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,72.77,56.27
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,73.87,56.91
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,99.34,57.55
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,157.11,84.02
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,215.83,124.82
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,274.99,172.47
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,334.17,222.31
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,391.53,271.07
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,448.12,318.38
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,502.6,363.04
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,555.58,405.28
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,605.61,443.92
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,653.54,479.92
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,697.27,512.14
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,738.27,541.71
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,774.81,567.23
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,808.18,589.11
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,836.16,607.58
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,860.61,623.85
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,879.78,636.83
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,895.22,647.6
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,903.28,654.09
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,907.5,658.41
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,904.21,658.71
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,897.2,656.84
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,880.53,647.95
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,870.25,643.37
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,838.84,625.48
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,804.54,605.35
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,755.7,574.52
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,704.96,540.95
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,631.3,488.69
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,566.11,439.24
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,457.22,353.79
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,352.45,248.11
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,159.33,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,6.83,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,17.56,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,28.73,18.25
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,36.41,25.99
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,42.22,31.48
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,46.68,35.51
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,51.16,39.38
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,55.18,42.71
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,59.06,45.82
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,62.75,48.65
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,61.41,47.15
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,69.76,53.87
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,77.68,60.11
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,79.83,61.51
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,108.95,68.28
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,165.58,95.2
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,217.93,129.47
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,272.42,171.87
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,328.59,217.67
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,387.64,265.94
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,442.78,310.85
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,493.36,351.68
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,540.93,388.83
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,571.43,412.94
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,593.84,430.1
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,637.24,461.82
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,680.23,492.54
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,712.08,514.59
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,741.4,534.64
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,720.63,520.63
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,687.67,498.65
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,716.3,520.04
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,749.88,543.84
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,793.09,576.27
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,832.31,604.61
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,796.17,583.28
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,755.83,559.6
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,783.37,580.16
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,805.6,596.5
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,779.82,584.76
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,751.35,570.78
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,697.28,536.33
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,641.83,499.18
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,562.21,441.69
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,483.29,381.06
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,373.35,292.06
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,268.74,182.23
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,106.13,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,6.83,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,16.73,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,26.99,16.61
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,40.38,29.36
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,54.31,42.02
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,62.46,49.39
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,71.56,57.33
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,69.39,55.31
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,64.96,51.27
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,69.63,55.03
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,74.06,58.52
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,81.89,64.86
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,89.28,70.76
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,85.26,67.03
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,101.57,63.68
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,161.79,96.03
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,218.5,137.74
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,265.69,173.25
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,323.9,219.86
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,377.4,265.07
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,434.32,312.22
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,478.68,349.75
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,516.47,380.62
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,570.27,422.18
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,623.12,462.56
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,667.72,496.01
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,710.81,527.84
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,745.36,552.72
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,776.93,574.04
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,798.47,588.84
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,809.32,596.75
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,809.75,597.97
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,801.95,593.93
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,820.24,608.06
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,830.03,616.4
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,809.43,604.46
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,780.12,586.81
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,784.14,591.58
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,784.06,593.29
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,769.11,587.27
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,745.74,574.96
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,586.04,462.06
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,417.51,335.3
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,310.46,251.62
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,226.49,182.22
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,182.45,143.33
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,133.91,84.21
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,54.38,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,3.41,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,14.99,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,26.07,15.89
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,40.54,29.77
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,54.08,42.21
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,68.22,54.91
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,81.89,66.91
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,92.35,75.85
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,102.58,84.39
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,98.02,79.99
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,97.39,79.01
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,109.82,89.15
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,121.61,98.57
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,104.18,83.45
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,104.43,67.55
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,156.12,89.73
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,213.86,128.0
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,268.85,172.22
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,325.15,220.13
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,381.09,268.62
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,436.46,315.97
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,489.31,360.48
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,540.78,402.73
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,589.33,441.88
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,635.84,478.55
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,677.96,511.34
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,717.44,541.62
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,752.95,568.57
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,785.37,591.46
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,813.04,611.41
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,837.33,629.18
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,855.66,643.22
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,870.35,654.99
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,877.2,662.14
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,880.27,666.95
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,876.67,667.05
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,878.95,671.44
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,861.01,660.86
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,839.67,647.99
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,806.72,628.74
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,770.96,606.85
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,720.91,572.71
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,669.1,535.58
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,600.17,482.71
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,525.93,422.29
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,412.05,325.78
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,292.57,172.4
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,124.45,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
