Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,11.95,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,21.04,6.25
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,27.59,17.89
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,34.22,24.37
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,41.99,31.51
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,46.73,35.78
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,49.17,37.87
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,51.67,39.91
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,53.66,41.42
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,55.64,42.9
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,64.68,50.4
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,66.81,51.92
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,68.72,53.29
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,73.71,57.26
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,131.68,70.3
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,190.1,107.5
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,247.3,152.22
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,304.43,200.28
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,360.33,248.07
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,415.36,294.44
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,468.28,338.83
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,519.72,380.95
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,567.3,418.95
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,612.69,454.32
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,654.66,486.57
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,693.91,516.2
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,728.57,542.61
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,760.05,565.87
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,767.57,571.97
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,776.86,579.67
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,770.52,577.22
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,756.17,569.5
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,714.41,542.77
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,660.03,506.19
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,727.41,558.32
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,776.67,595.18
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,760.66,585.18
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,741.46,573.36
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,719.86,562.54
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,695.37,548.61
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,639.3,508.26
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,577.07,460.94
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,481.0,384.34
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,387.2,303.51
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,245.65,129.39
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,79.46,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,10.24,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,18.68,3.68
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,29.96,19.96
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,39.85,29.52
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,46.15,35.5
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,52.08,40.94
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,53.56,42.26
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,55.47,43.85
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,61.17,48.69
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,62.01,49.19
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,63.27,50.06
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,64.55,50.93
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,65.37,51.41
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,76.87,61.09
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,132.79,73.71
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,189.65,110.14
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,246.98,156.0
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,304.29,205.54
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,359.65,254.68
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,414.18,302.73
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,465.99,347.73
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,516.26,390.31
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,563.76,429.76
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,609.13,466.54
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,650.09,499.12
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,688.21,528.87
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,720.49,554.24
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,749.44,576.71
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,774.7,595.05
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,796.53,611.09
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,810.61,622.11
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,821.0,630.77
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,831.46,639.7
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,830.31,640.68
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,820.73,636.33
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,807.49,629.49
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,784.14,614.68
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,757.53,597.33
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,719.82,572.57
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,675.06,541.54
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,608.96,492.26
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,542.24,439.93
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,442.84,358.8
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,345.26,272.88
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,210.07,88.65
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,51.06,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,4.27,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,8.56,0.0
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,14.53,6.73
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,20.77,12.68
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,27.68,19.05
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,33.87,24.68
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,59.91,47.79
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,83.77,68.61
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,87.16,71.27
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,92.0,75.18
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,117.6,96.86
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,136.54,112.5
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,149.14,122.64
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,161.15,132.21
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,192.39,142.44
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,224.69,164.54
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,258.06,188.13
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,296.63,217.3
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,328.91,242.41
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,369.76,274.71
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,391.54,294.61
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,404.99,306.92
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,415.93,316.24
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,418.18,318.54
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,416.36,318.07
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,411.56,315.12
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,418.78,321.25
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,425.24,326.74
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,545.4,419.28
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,656.5,502.61
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,742.81,565.9
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,816.7,617.26
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,820.24,620.53
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,820.09,622.21
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,820.49,624.34
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,808.98,618.37
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,786.5,604.64
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,760.8,588.51
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,720.03,561.77
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,676.84,532.3
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,620.98,492.36
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,559.18,445.34
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,463.42,369.02
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,370.34,286.73
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,222.64,59.53
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,61.28,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,10.24,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,18.7,0.0
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,30.12,19.76
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,39.87,29.28
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,45.41,34.56
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,50.94,39.6
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,55.04,43.17
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,59.09,46.56
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,61.45,48.33
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,63.8,50.04
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,71.77,56.56
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,73.79,57.9
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,72.28,56.29
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,70.97,54.87
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,121.35,65.23
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,183.26,103.91
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,238.14,146.11
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,293.11,191.97
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,346.81,237.89
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,399.85,282.84
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,451.2,326.03
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,501.16,367.04
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,547.83,404.46
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,592.46,439.37
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,632.92,471.05
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,670.69,500.2
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,702.95,525.17
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,732.03,547.57
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,756.22,565.6
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,776.99,581.45
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,789.68,592.08
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,791.83,595.69
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,765.84,579.95
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,731.67,558.49
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,657.76,508.22
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,590.52,460.12
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,534.45,419.57
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,457.95,362.93
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,536.06,427.03
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,597.4,474.94
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,567.77,452.2
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,536.22,426.37
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,441.31,349.24
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,348.85,265.55
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,205.24,8.7
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,54.0,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,9.39,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,18.54,0.0
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,25.58,15.65
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,32.68,22.76
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,37.05,26.93
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,45.1,34.12
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,48.4,36.98
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,51.7,39.72
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,54.06,41.55
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,56.4,43.31
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,57.86,44.31
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,67.2,52.01
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,68.51,52.86
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,69.77,53.68
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,122.62,65.06
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,179.91,99.75
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,237.02,144.01
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,294.08,192.39
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,349.73,241.0
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,404.59,288.77
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,457.39,334.33
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,508.68,377.67
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,556.8,417.71
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,602.78,455.22
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,644.76,488.88
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,684.05,519.9
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,718.63,547.24
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,750.05,571.54
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,775.98,590.69
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,798.39,607.53
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,814.69,620.26
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,827.27,630.62
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,832.44,635.75
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,833.85,638.45
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,826.55,635.46
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,815.65,630.03
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,802.79,622.7
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,778.15,606.72
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,740.06,581.77
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,699.51,553.88
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,638.97,508.52
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,577.24,459.61
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,488.14,386.26
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,395.48,298.08
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,226.04,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,54.17,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,8.96,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,17.7,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,24.79,15.11
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,31.94,22.44
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,39.58,29.59
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,44.4,34.05
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,47.76,37.03
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,51.12,39.89
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,53.14,41.46
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,55.16,42.99
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,63.55,50.03
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,65.4,51.33
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,67.39,52.75
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,69.3,54.1
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,121.73,65.55
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,180.01,100.88
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,237.34,145.12
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,294.61,193.38
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,350.71,241.92
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,405.96,289.34
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,458.93,333.92
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,510.38,375.92
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,558.65,414.57
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,604.77,450.48
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,646.6,482.52
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,685.68,511.82
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,720.03,536.82
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,751.17,558.87
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,777.34,577.35
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,799.98,593.62
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,815.58,604.64
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,827.43,613.37
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,831.67,617.74
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,832.13,619.83
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,824.08,616.92
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,820.97,617.47
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,798.57,603.98
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,772.91,588.15
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,733.28,563.83
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,691.17,536.47
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,628.12,491.7
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,563.87,443.05
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,472.69,370.16
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,376.92,278.42
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,210.42,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.12,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,8.96,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,17.8,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,24.05,14.22
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,33.21,23.33
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,37.66,27.63
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,42.18,31.76
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,44.86,34.09
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,47.58,36.35
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,55.57,43.14
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,58.49,45.43
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,60.51,46.9
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,62.44,48.29
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,64.53,49.83
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,66.53,51.29
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,118.43,62.06
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,178.06,97.53
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,236.98,142.78
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,295.76,192.32
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,353.26,242.16
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,409.82,290.79
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,463.77,336.73
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,516.03,380.11
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,565.4,420.14
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,612.49,457.33
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,654.97,490.69
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,694.58,521.3
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,729.84,548.3
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,761.82,572.34
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,788.05,591.17
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,810.64,607.68
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,826.42,619.64
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,838.36,629.22
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,842.83,634.32
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,843.43,637.02
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,835.66,634.14
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,824.27,628.86
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,810.34,620.98
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,784.64,604.62
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,745.21,579.67
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,703.27,551.57
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,639.38,504.49
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,574.36,453.63
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,481.68,378.06
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,384.87,279.23
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,181.28,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,8.54,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,16.95,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,24.11,14.04
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,34.21,24.13
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,38.59,28.41
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,43.08,32.53
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,46.13,35.2
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,49.21,37.77
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,50.97,39.09
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,59.2,45.97
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,61.56,47.69
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,63.83,49.32
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,65.24,50.25
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,66.59,51.14
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,116.24,60.43
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,175.66,94.62
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,234.92,139.22
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,294.02,188.06
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,351.69,237.06
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,408.35,284.82
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,462.34,330.3
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,514.58,373.35
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,563.65,412.92
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,610.4,449.79
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,652.98,482.73
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,692.67,512.95
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,727.68,539.87
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,759.34,563.92
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,785.57,582.52
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,808.15,598.85
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,823.93,611.21
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,835.84,621.22
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,840.07,626.16
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,840.41,628.72
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,832.4,625.78
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,820.72,620.42
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,799.56,607.64
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,783.74,598.33
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,743.13,573.09
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,700.06,544.76
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,634.97,497.76
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,568.66,446.67
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,473.48,369.15
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,372.51,261.63
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,174.58,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,8.11,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,16.22,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,23.62,13.39
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,31.23,21.53
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,36.07,26.21
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,44.54,33.86
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,47.88,36.82
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,51.25,39.67
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,53.26,41.21
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,55.29,42.7
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,56.48,43.45
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,65.34,50.76
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,67.39,52.23
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,69.35,53.63
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,115.57,61.83
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,173.18,94.76
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,230.59,138.09
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,287.88,185.85
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,344.07,234.29
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,399.4,281.84
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,451.81,326.63
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,502.6,369.11
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,550.78,408.55
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,596.72,445.34
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,638.13,478.12
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,676.74,508.22
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,710.76,534.91
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,741.53,558.98
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,767.15,577.4
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,789.23,593.36
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,803.89,604.82
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,814.77,613.94
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,818.47,618.19
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,818.4,620.08
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,810.12,616.57
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,806.66,616.5
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,783.56,602.03
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,757.22,585.07
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,715.43,557.69
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,671.24,527.21
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,604.64,477.89
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,545.33,430.9
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,442.29,346.34
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,338.03,229.71
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,148.04,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,16.22,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,23.7,13.2
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,31.31,21.59
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,38.45,28.34
2018,10,18,7,30,661.0,49.0,1.5,16.1,204.0,42.88,32.46
2018,10,18,7,45,709.0,53.5,1.6,16.65,254.0,46.29,35.51
2018,10,18,8,0,757.0,58.0,1.7,17.2,304.0,49.72,38.44
2018,10,18,8,15,789.5,61.0,1.65,18.0,352.0,51.8,40.06
2018,10,18,8,30,822.0,64.0,1.6,18.8,400.0,53.89,41.63
2018,10,18,8,45,845.0,66.5,1.55,19.55,444.5,62.44,48.78
2018,10,18,9,0,868.0,69.0,1.5,20.3,489.0,64.7,50.41
2018,10,18,9,15,884.0,71.0,1.5,20.95,528.0,66.42,51.61
2018,10,18,9,30,900.0,73.0,1.5,21.6,567.0,68.08,52.74
2018,10,18,9,45,911.5,74.5,1.5,22.3,600.0,112.87,60.48
2018,10,18,10,0,923.0,76.0,1.5,23.0,633.0,170.87,93.29
2018,10,18,10,15,931.0,77.0,1.45,23.4,658.5,228.44,136.6
2018,10,18,10,30,939.0,78.0,1.4,23.8,684.0,285.94,184.47
2018,10,18,10,45,944.0,79.0,1.4,24.25,702.0,342.25,232.94
2018,10,18,11,0,949.0,80.0,1.4,24.7,720.0,397.69,280.45
2018,10,18,11,15,952.0,80.0,1.35,24.9,730.0,450.41,325.04
2018,10,18,11,30,955.0,80.0,1.3,25.1,740.0,501.54,367.11
2018,10,18,11,45,955.5,80.0,1.3,25.35,741.5,549.65,405.82
2018,10,18,12,0,956.0,80.0,1.3,25.6,743.0,595.54,441.71
2018,10,18,12,15,954.0,80.0,1.25,25.7,736.5,637.56,473.74
2018,10,18,12,30,952.0,80.0,1.2,25.8,730.0,676.79,502.89
2018,10,18,12,45,947.5,79.5,1.15,25.95,715.0,710.94,527.69
2018,10,18,13,0,943.0,79.0,1.1,26.1,700.0,741.82,549.71
2018,10,18,13,15,935.5,78.0,1.05,26.05,676.5,766.65,566.41
2018,10,18,13,30,928.0,77.0,1.0,26.0,653.0,787.87,580.52
2018,10,18,13,45,918.0,76.0,0.95,26.0,623.0,803.51,590.91
2018,10,18,14,0,908.0,75.0,0.9,26.0,593.0,815.4,598.97
2018,10,18,14,15,894.0,73.5,0.9,25.85,556.5,819.76,603.34
2018,10,18,14,30,880.0,72.0,0.9,25.7,520.0,820.37,605.49
2018,10,18,14,45,860.5,69.5,0.9,25.55,477.5,811.53,601.54
2018,10,18,15,0,841.0,67.0,0.9,25.4,435.0,807.41,600.87
2018,10,18,15,15,813.0,64.0,0.9,25.4,388.0,783.94,586.75
2018,10,18,15,30,785.0,61.0,0.9,25.4,341.0,757.23,570.27
2018,10,18,15,45,743.5,56.5,1.0,24.65,291.0,714.45,544.82
2018,10,18,16,0,702.0,52.0,1.1,23.9,241.0,669.32,516.01
2018,10,18,16,15,636.5,46.5,1.15,22.85,191.0,601.77,468.6
2018,10,18,16,30,571.0,41.0,1.2,21.8,141.0,533.37,416.9
2018,10,18,16,45,458.0,34.0,1.25,20.8,97.0,437.21,338.8
2018,10,18,17,0,345.0,27.0,1.3,19.8,53.0,328.98,210.37
2018,10,18,17,15,185.5,15.0,1.35,19.15,27.5,144.04,0.0
2018,10,18,17,30,26.0,3.0,1.4,18.5,2.0,0.0,0.0
2018,10,18,17,45,13.0,1.5,1.45,17.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
