Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,14.51,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,24.17,12.67
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,33.86,23.91
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,40.45,30.37
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,46.9,36.45
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,53.23,42.23
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,59.43,47.74
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,66.16,53.61
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,72.64,59.17
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,85.84,70.49
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,99.58,82.13
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,95.82,78.49
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,113.38,76.75
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,146.91,87.89
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,195.77,119.13
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,245.42,161.83
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,287.68,200.47
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,330.14,239.59
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,369.12,275.3
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,415.91,315.09
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,465.75,356.8
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,500.47,387.0
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,532.33,414.34
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,561.4,438.93
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,587.73,460.95
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,607.11,477.34
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,625.52,492.64
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,634.65,501.22
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,640.38,507.17
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,623.42,495.57
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,602.43,480.78
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,550.96,442.69
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,489.81,396.51
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,465.61,378.41
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,439.59,357.65
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,399.67,325.01
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,359.07,289.81
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,268.31,211.38
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,170.74,97.27
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,65.31,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,9.39,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,19.91,8.81
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,30.61,20.88
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,44.09,33.4
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,57.42,45.61
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,66.66,53.98
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,76.75,62.92
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,90.87,75.25
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,106.54,88.76
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,106.49,88.42
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,105.45,87.25
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,109.13,90.19
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,127.18,92.64
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,168.05,118.89
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,199.23,143.75
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,178.73,133.64
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,142.96,110.8
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,201.97,156.43
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,270.15,209.26
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,281.84,219.43
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,292.22,228.59
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,303.98,238.69
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,315.21,248.25
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,338.9,267.77
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,373.63,295.68
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,378.09,299.8
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,381.36,303.17
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,351.05,280.72
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,330.29,265.38
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,403.17,325.28
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,479.6,386.09
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,503.01,404.92
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,531.97,427.79
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,469.72,379.77
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,401.54,326.38
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,343.27,280.0
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,285.09,231.21
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,220.61,173.45
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,146.89,78.51
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,54.87,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,12.8,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,21.24,9.11
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,29.78,20.15
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,35.03,25.43
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,40.32,30.41
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,43.82,33.64
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,51.53,40.49
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,53.94,42.53
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,56.39,44.52
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,58.35,46.03
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,60.33,47.53
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,61.13,47.98
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,82.92,48.97
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,134.77,73.11
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,187.13,110.0
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,242.4,155.54
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,291.91,199.12
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,339.48,242.27
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,385.55,283.99
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,423.97,319.41
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,460.25,352.02
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,502.03,387.97
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,541.23,421.41
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,570.87,446.78
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,595.38,467.8
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,607.3,479.1
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,614.66,486.67
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,620.82,493.31
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,626.21,499.1
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,635.86,508.34
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,645.41,516.85
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,630.26,506.22
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,611.76,492.86
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,517.9,421.09
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,416.92,340.65
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,308.7,252.58
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,190.81,154.27
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,214.76,168.43
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,208.02,106.12
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,88.36,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,4.51,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,7.39,0.65
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,6.98,0.47
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,6.57,0.18
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,7.8,1.31
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,9.04,2.43
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,14.0,6.85
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,18.96,11.25
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,45.54,34.76
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,71.55,57.51
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,88.54,72.16
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,105.33,82.66
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,107.47,84.22
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,109.45,85.68
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,121.16,95.04
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,133.43,104.87
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,160.19,126.34
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,189.57,150.08
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,209.37,166.1
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,231.34,184.14
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,203.9,162.56
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,173.27,138.05
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,181.04,144.95
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,189.67,152.67
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,136.72,109.24
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,81.77,63.44
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,131.01,105.87
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,186.22,153.09
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,348.08,290.29
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,508.08,422.14
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,415.79,346.62
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,312.3,260.85
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,243.18,202.81
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,158.64,130.67
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,190.87,157.77
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,224.35,183.71
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,194.03,152.69
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,152.07,71.41
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,60.67,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,11.95,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,19.6,6.02
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,27.35,17.77
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,31.9,22.49
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,39.76,29.76
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,42.42,32.32
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,45.18,34.83
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,47.44,36.79
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,49.72,38.73
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,51.1,39.83
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,58.87,46.54
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,73.46,59.15
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,108.02,77.81
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,154.63,107.25
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,194.97,140.5
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,222.97,159.07
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,261.56,188.41
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,298.76,219.16
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,338.35,252.94
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,359.52,275.8
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,364.39,283.97
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,393.15,308.79
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,422.45,333.87
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,480.92,381.68
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,537.76,428.22
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,537.58,429.97
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,531.92,427.36
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,584.29,470.61
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,633.18,510.85
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,647.95,524.3
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,659.67,534.6
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,646.52,525.92
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,630.01,514.42
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,599.46,490.81
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,566.09,463.86
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,511.1,418.7
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,454.22,369.46
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,372.0,293.21
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,269.82,120.31
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,120.44,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,5.97,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,13.84,1.61
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,21.48,12.57
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,30.87,21.44
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,40.11,29.94
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,51.84,40.54
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,63.44,50.87
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,82.59,67.71
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,97.82,80.9
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,87.08,71.28
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,76.82,62.13
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,102.77,84.51
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,130.45,102.46
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,149.55,115.66
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,170.45,131.25
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,174.24,135.43
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,174.6,136.96
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,165.21,129.99
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,151.54,119.38
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,150.38,118.49
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,149.17,117.59
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,149.7,118.17
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,150.16,118.68
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,147.77,116.9
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,145.31,115.08
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,151.76,120.67
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,158.83,126.81
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,139.76,111.28
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,120.05,95.1
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,152.52,123.13
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,178.43,145.68
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,245.98,203.81
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,315.34,262.39
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,420.4,349.37
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,513.15,423.22
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,396.18,326.1
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,275.18,224.11
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,170.12,132.27
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,23.88,4.61
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,15.77,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,10.24,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,17.91,2.24
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,25.66,15.96
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,30.22,20.78
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,37.93,27.91
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,48.26,37.24
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,63.45,50.72
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,56.8,44.82
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,51.26,39.85
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,62.24,49.39
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,72.92,58.57
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,60.4,47.45
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,71.65,45.93
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,120.31,65.31
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,172.66,102.68
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,218.77,138.59
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,271.96,183.62
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,316.47,225.74
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,354.76,262.49
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,396.36,300.15
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,436.81,336.25
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,479.42,373.45
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,521.1,409.33
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,540.77,427.77
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,553.42,440.22
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,579.74,463.13
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,603.75,483.97
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,613.32,493.51
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,619.43,500.3
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,628.98,509.88
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,635.48,516.62
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,622.03,507.26
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,605.28,495.06
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,545.25,448.2
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,478.9,394.54
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,428.85,352.67
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,377.82,307.58
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,251.34,196.5
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,100.97,33.52
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,36.8,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,8.54,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,18.39,0.62
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,28.32,18.3
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,33.13,23.61
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,38.04,28.38
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,41.6,31.75
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,49.19,38.59
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,51.68,40.76
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,54.2,42.88
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,55.08,43.5
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,56.05,44.16
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,56.24,44.15
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,72.22,48.29
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,122.82,66.57
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,173.8,99.77
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,224.23,139.79
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,274.21,182.43
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,321.56,224.58
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,367.6,265.64
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,411.28,304.18
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,453.0,340.34
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,490.73,373.29
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,525.98,403.69
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,556.24,429.92
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,583.53,453.48
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,605.41,472.65
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,623.99,489.14
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,635.79,500.47
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,649.36,512.77
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,649.71,514.95
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,646.49,513.92
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,633.27,505.47
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,616.7,494.16
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,585.86,470.85
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,552.16,444.2
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,497.17,399.78
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,448.61,357.59
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,351.89,271.09
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,241.3,76.45
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,99.12,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,8.54,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,16.68,0.0
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,24.93,15.25
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,29.91,20.67
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,38.03,28.24
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,40.72,30.82
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,43.52,33.36
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,45.78,35.31
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,48.06,37.22
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,49.86,38.63
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,51.66,40.02
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,59.28,46.49
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,66.98,52.93
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,116.33,63.11
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,168.94,99.5
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,215.23,140.06
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,257.56,179.58
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,291.14,210.67
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,322.75,239.67
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,369.05,276.7
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,417.51,315.74
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,449.09,342.99
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,477.81,367.38
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,502.42,388.33
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,524.49,406.99
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,516.56,402.16
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,496.12,387.82
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,463.82,364.46
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,413.12,326.85
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,468.58,371.82
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,516.63,410.13
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,493.5,393.3
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,461.32,369.84
2018,11,26,15,15,294.0,84.0,1.0,20.0,169.5,335.27,270.86
2018,11,26,15,30,113.0,81.0,1.0,20.0,107.0,179.21,144.18
2018,11,26,15,45,94.5,65.0,1.0,18.8,83.5,149.98,120.39
2018,11,26,16,0,76.0,49.0,1.0,17.6,60.0,120.02,94.63
2018,11,26,16,15,54.5,33.5,1.05,17.0,40.0,88.04,65.02
2018,11,26,16,30,33.0,18.0,1.1,16.4,20.0,48.06,8.86
2018,11,26,16,45,16.5,9.0,1.2,15.8,10.0,18.27,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,13.5,3.5,0.9,11.95,3.5,0.0,0.0
2018,11,27,7,0,27.0,7.0,0.9,12.0,7.0,5.97,0.0
2018,11,27,7,15,54.5,21.0,0.9,12.3,25.0,16.47,0.0
2018,11,27,7,30,82.0,35.0,0.9,12.6,43.0,27.07,16.8
2018,11,27,7,45,117.0,51.0,0.9,12.85,69.0,38.89,28.47
2018,11,27,8,0,152.0,67.0,0.9,13.1,95.0,50.45,39.23
2018,11,27,8,15,183.5,83.0,0.95,13.5,125.0,61.72,49.51
2018,11,27,8,30,215.0,99.0,1.0,13.9,155.0,72.73,59.36
2018,11,27,8,45,318.5,103.5,1.05,14.25,202.0,74.34,60.75
2018,11,27,9,0,422.0,108.0,1.1,14.6,249.0,77.55,63.45
2018,11,27,9,15,489.5,109.0,1.15,15.15,290.0,78.17,63.77
2018,11,27,9,30,557.0,110.0,1.2,15.7,331.0,80.17,65.26
2018,11,27,9,45,478.0,136.5,1.25,16.2,336.5,94.63,77.58
2018,11,27,10,0,399.0,163.0,1.3,16.7,342.0,112.12,92.35
2018,11,27,10,15,452.0,161.0,1.35,16.95,374.0,142.35,97.6
2018,11,27,10,30,505.0,159.0,1.4,17.2,406.0,177.67,119.23
2018,11,27,10,45,481.0,169.5,1.45,17.5,411.5,213.13,148.4
2018,11,27,11,0,457.0,180.0,1.5,17.8,417.0,245.89,177.28
2018,11,27,11,15,319.5,210.0,1.55,17.85,377.0,257.98,193.93
2018,11,27,11,30,182.0,240.0,1.6,17.9,337.0,255.31,197.24
2018,11,27,11,45,241.5,234.0,1.6,18.0,363.5,289.3,224.17
2018,11,27,12,0,301.0,228.0,1.6,18.1,390.0,325.63,253.22
2018,11,27,12,15,241.0,233.0,1.6,18.1,362.0,320.92,251.46
2018,11,27,12,30,181.0,238.0,1.6,18.1,334.0,304.18,239.79
2018,11,27,12,45,187.5,231.5,1.6,18.05,328.5,313.25,248.04
2018,11,27,13,0,194.0,225.0,1.6,18.0,323.0,321.98,255.9
2018,11,27,13,15,136.0,213.0,1.6,17.95,280.5,286.72,228.63
2018,11,27,13,30,78.0,201.0,1.6,17.9,238.0,236.6,189.06
2018,11,27,13,45,69.5,187.5,1.6,17.8,219.0,223.06,178.89
2018,11,27,14,0,61.0,174.0,1.6,17.7,200.0,208.61,167.72
2018,11,27,14,15,75.5,161.0,1.55,17.55,190.5,209.53,169.38
2018,11,27,14,30,90.0,148.0,1.5,17.4,181.0,210.48,171.02
2018,11,27,14,45,104.5,133.0,1.4,17.25,167.5,221.85,180.96
2018,11,27,15,0,119.0,118.0,1.3,17.1,154.0,219.91,180.0
2018,11,27,15,15,126.0,103.0,1.3,17.1,136.0,212.14,173.89
2018,11,27,15,30,133.0,88.0,1.3,17.1,118.0,203.8,166.87
2018,11,27,15,45,109.0,70.5,1.2,16.3,91.5,169.19,137.5
2018,11,27,16,0,85.0,53.0,1.1,15.5,65.0,133.74,106.64
2018,11,27,16,15,61.0,36.0,1.15,15.2,43.0,98.16,73.32
2018,11,27,16,30,37.0,19.0,1.2,14.9,21.0,52.81,8.2
2018,11,27,16,45,18.5,9.5,1.2,14.65,10.5,19.95,0.0
2018,11,27,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
