Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,28,6,45,4.5,1.0,2.05,14.35,1.0,0.0,0.0
2018,11,28,7,0,9.0,2.0,2.0,14.4,2.0,1.71,0.0
2018,11,28,7,15,4.5,3.5,2.0,14.55,3.5,3.09,0.0
2018,11,28,7,30,0.0,5.0,2.0,14.7,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.0,2.05,14.9,6.0,4.92,0.0
2018,11,28,8,0,0.0,7.0,2.1,15.1,7.0,5.74,0.0
2018,11,28,8,15,0.0,8.5,2.05,15.15,8.5,6.98,0.58
2018,11,28,8,30,0.0,10.0,2.0,15.2,10.0,8.22,1.71
2018,11,28,8,45,0.0,11.5,2.0,15.25,11.5,9.46,2.83
2018,11,28,9,0,0.0,13.0,2.0,15.3,13.0,10.7,3.94
2018,11,28,9,15,0.0,15.0,1.95,15.35,15.0,12.35,5.41
2018,11,28,9,30,0.0,17.0,1.9,15.4,17.0,14.01,6.87
2018,11,28,9,45,0.0,19.0,1.8,15.5,19.0,15.67,8.32
2018,11,28,10,0,0.0,21.0,1.7,15.6,21.0,17.33,9.77
2018,11,28,10,15,0.0,22.5,1.75,15.7,22.5,18.58,10.16
2018,11,28,10,30,0.0,24.0,1.8,15.8,24.0,19.82,11.19
2018,11,28,10,45,3.5,43.0,1.9,15.9,45.0,36.2,24.84
2018,11,28,11,0,7.0,62.0,2.0,16.0,66.0,52.99,38.77
2018,11,28,11,15,23.5,101.5,2.0,16.1,114.0,90.68,69.63
2018,11,28,11,30,40.0,141.0,2.0,16.2,162.0,129.69,101.43
2018,11,28,11,45,31.5,114.5,2.0,16.25,131.0,107.8,83.8
2018,11,28,12,0,23.0,88.0,2.0,16.3,100.0,84.09,64.54
2018,11,28,12,15,60.0,115.0,2.1,16.45,146.5,129.59,102.14
2018,11,28,12,30,97.0,142.0,2.2,16.6,193.0,176.11,140.42
2018,11,28,12,45,62.0,122.0,2.3,16.7,154.5,144.98,115.28
2018,11,28,13,0,27.0,102.0,2.4,16.8,116.0,103.99,81.57
2018,11,28,13,15,16.0,88.5,2.4,16.7,96.5,86.68,67.34
2018,11,28,13,30,5.0,75.0,2.4,16.6,77.0,65.31,49.47
2018,11,28,13,45,43.5,103.5,2.45,16.55,122.0,120.5,96.46
2018,11,28,14,0,82.0,132.0,2.5,16.5,167.0,188.13,153.19
2018,11,28,14,15,85.5,110.5,2.45,16.45,144.5,171.4,139.91
2018,11,28,14,30,89.0,89.0,2.4,16.4,122.0,153.62,125.82
2018,11,28,14,45,58.0,86.5,2.4,16.3,107.0,121.41,98.55
2018,11,28,15,0,27.0,84.0,2.4,16.2,92.0,99.77,79.72
2018,11,28,15,15,50.0,81.0,2.4,16.2,93.0,116.12,94.06
2018,11,28,15,30,73.0,78.0,2.4,16.2,94.0,146.62,119.69
2018,11,28,15,45,107.5,62.0,2.2,15.9,80.0,154.16,125.94
2018,11,28,16,0,142.0,46.0,2.0,15.6,66.0,173.38,140.32
2018,11,28,16,15,127.5,33.5,2.0,15.45,46.5,150.9,115.45
2018,11,28,16,30,113.0,21.0,2.0,15.3,27.0,127.81,22.52
2018,11,28,16,45,56.5,10.5,2.0,15.15,13.5,45.02,0.0
2018,11,28,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.45,15.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.95,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.05,13.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,13.4,2.0,1.71,0.0
2018,11,29,7,15,0.0,5.0,5.2,13.5,5.0,4.1,0.0
2018,11,29,7,30,0.0,8.0,5.3,13.6,8.0,6.57,0.0
2018,11,29,7,45,0.0,12.0,5.35,13.7,12.0,9.86,2.93
2018,11,29,8,0,0.0,16.0,5.4,13.8,16.0,13.16,6.02
2018,11,29,8,15,0.0,17.0,5.6,13.85,17.0,13.98,6.86
2018,11,29,8,30,0.0,18.0,5.8,13.9,18.0,14.81,7.65
2018,11,29,8,45,0.0,16.5,6.0,14.0,16.5,13.58,6.55
2018,11,29,9,0,0.0,15.0,6.2,14.1,15.0,12.35,5.44
2018,11,29,9,15,0.5,20.5,6.35,14.05,20.5,16.9,9.51
2018,11,29,9,30,1.0,26.0,6.5,14.0,26.0,21.46,13.57
2018,11,29,9,45,21.0,51.5,6.6,14.0,60.5,43.23,32.95
2018,11,29,10,0,41.0,77.0,6.7,14.0,95.0,63.03,50.44
2018,11,29,10,15,32.0,88.0,6.6,13.95,102.5,73.39,55.75
2018,11,29,10,30,23.0,99.0,6.5,13.9,110.0,82.96,63.77
2018,11,29,10,45,13.5,77.0,6.4,13.9,83.5,66.05,49.83
2018,11,29,11,0,4.0,55.0,6.3,13.9,57.0,46.47,33.67
2018,11,29,11,15,2.0,40.5,6.1,13.85,41.5,34.07,23.25
2018,11,29,11,30,0.0,26.0,5.9,13.8,26.0,21.5,12.63
2018,11,29,11,45,27.5,68.0,5.7,13.8,82.5,67.55,51.16
2018,11,29,12,0,55.0,110.0,5.5,13.8,139.0,118.89,94.16
2018,11,29,12,15,38.5,100.5,5.5,13.75,121.0,103.05,81.32
2018,11,29,12,30,22.0,91.0,5.5,13.7,103.0,88.79,69.59
2018,11,29,12,45,13.0,77.0,5.45,13.7,84.0,73.04,56.42
2018,11,29,13,0,4.0,63.0,5.4,13.7,65.0,54.46,40.72
2018,11,29,13,15,20.0,81.0,5.35,13.7,90.5,82.19,64.53
2018,11,29,13,30,36.0,99.0,5.3,13.7,116.0,109.62,88.11
2018,11,29,13,45,39.5,100.5,5.3,13.7,118.0,114.96,92.91
2018,11,29,14,0,43.0,102.0,5.3,13.7,120.0,120.61,98.0
2018,11,29,14,15,54.5,96.0,5.25,13.65,117.0,124.3,101.71
2018,11,29,14,30,66.0,90.0,5.2,13.6,114.0,138.82,114.56
2018,11,29,14,45,46.0,82.5,5.1,13.55,98.5,108.65,88.68
2018,11,29,15,0,26.0,75.0,5.0,13.5,83.0,88.73,71.27
2018,11,29,15,15,43.5,69.0,5.0,13.5,80.0,96.7,78.55
2018,11,29,15,30,61.0,63.0,5.0,13.5,77.0,116.71,95.73
2018,11,29,15,45,68.0,53.0,4.7,13.3,65.5,112.73,91.84
2018,11,29,16,0,75.0,43.0,4.4,13.1,54.0,108.9,87.35
2018,11,29,16,15,43.0,29.0,4.4,13.0,35.0,71.49,52.29
2018,11,29,16,30,11.0,15.0,4.4,12.9,16.0,20.89,0.0
2018,11,29,16,45,5.5,7.5,4.4,12.8,8.0,9.9,0.0
2018,11,29,17,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.5,3.5,11.2,1.5,0.0,0.0
2018,11,30,7,0,3.0,3.0,3.5,11.2,3.0,2.56,0.0
2018,11,30,7,15,4.5,12.5,3.7,11.45,13.0,10.52,0.0
2018,11,30,7,30,6.0,22.0,3.9,11.7,23.0,18.19,8.87
2018,11,30,7,45,72.5,42.0,4.1,11.9,54.5,33.18,23.35
2018,11,30,8,0,139.0,62.0,4.3,12.1,86.0,46.9,36.07
2018,11,30,8,15,199.0,77.0,4.4,12.35,122.0,57.76,46.11
2018,11,30,8,30,259.0,92.0,4.5,12.6,158.0,68.44,55.83
2018,11,30,8,45,287.5,104.0,4.6,12.8,188.5,76.74,63.28
2018,11,30,9,0,316.0,116.0,4.7,13.0,219.0,84.87,70.44
2018,11,30,9,15,244.0,131.0,4.75,13.25,216.0,93.65,78.07
2018,11,30,9,30,172.0,146.0,4.8,13.5,213.0,106.22,88.95
2018,11,30,9,45,342.0,141.5,4.9,13.75,287.5,101.1,84.2
2018,11,30,10,0,512.0,137.0,5.0,14.0,362.0,94.86,78.49
2018,11,30,10,15,686.0,106.5,4.95,14.2,425.5,116.1,71.24
2018,11,30,10,30,860.0,76.0,4.9,14.4,489.0,159.15,91.14
2018,11,30,10,45,804.5,91.5,4.9,14.6,489.0,210.65,134.99
2018,11,30,11,0,749.0,107.0,4.9,14.8,489.0,251.82,174.11
2018,11,30,11,15,638.5,133.0,4.95,14.85,463.0,284.95,209.48
2018,11,30,11,30,528.0,159.0,5.0,14.9,437.0,303.73,232.02
2018,11,30,11,45,601.5,145.0,5.0,15.0,463.0,351.69,272.96
2018,11,30,12,0,675.0,131.0,5.0,15.1,489.0,400.83,315.15
2018,11,30,12,15,781.0,103.0,5.05,15.1,513.5,456.02,362.3
2018,11,30,12,30,887.0,75.0,5.1,15.1,538.0,512.68,410.86
2018,11,30,12,45,862.0,79.0,5.15,15.1,520.0,539.65,435.87
2018,11,30,13,0,837.0,83.0,5.2,15.1,502.0,561.43,456.26
2018,11,30,13,15,837.5,79.5,5.15,15.0,484.5,586.13,478.57
2018,11,30,13,30,838.0,76.0,5.1,14.9,467.0,607.99,498.31
2018,11,30,13,45,784.0,82.0,5.1,14.8,431.0,602.99,496.43
2018,11,30,14,0,730.0,88.0,5.1,14.7,395.0,595.73,492.38
2018,11,30,14,15,743.5,79.0,5.0,14.55,370.5,606.94,503.38
2018,11,30,14,30,757.0,70.0,4.9,14.4,346.0,618.33,514.13
2018,11,30,14,45,710.5,68.0,4.85,14.25,305.0,593.46,495.44
2018,11,30,15,0,664.0,66.0,4.8,14.1,264.0,569.89,477.09
2018,11,30,15,15,650.5,58.0,4.8,14.1,228.5,554.97,465.12
2018,11,30,15,30,637.0,50.0,4.8,14.1,193.0,531.8,444.97
2018,11,30,15,45,563.5,45.0,4.25,13.45,151.0,480.17,399.81
2018,11,30,16,0,490.0,40.0,3.7,12.8,109.0,421.72,346.68
2018,11,30,16,15,357.0,31.5,3.4,12.35,72.0,319.17,249.35
2018,11,30,16,30,224.0,23.0,3.1,11.9,35.0,199.95,24.51
2018,11,30,16,45,112.0,11.5,2.85,11.45,17.5,80.98,0.0
2018,11,30,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,1,6,45,13.0,3.0,2.25,10.85,3.0,0.0,0.0
2018,12,1,7,0,26.0,6.0,2.3,11.0,6.0,5.12,0.0
2018,12,1,7,15,80.5,17.0,2.45,11.25,22.5,14.51,0.0
2018,12,1,7,30,135.0,28.0,2.6,11.5,39.0,21.58,11.28
2018,12,1,7,45,218.0,38.0,2.7,11.75,69.0,29.14,19.8
2018,12,1,8,0,301.0,48.0,2.8,12.0,99.0,36.64,26.97
2018,12,1,8,15,212.0,58.5,3.0,12.1,99.5,43.38,33.31
2018,12,1,8,30,123.0,69.0,3.2,12.2,100.0,52.01,41.22
2018,12,1,8,45,210.5,92.5,3.4,12.35,156.0,68.58,56.1
2018,12,1,9,0,298.0,116.0,3.6,12.5,212.0,84.69,70.41
2018,12,1,9,15,248.5,122.5,3.8,12.6,209.0,88.36,73.55
2018,12,1,9,30,199.0,129.0,4.0,12.7,206.0,91.8,76.46
2018,12,1,9,45,152.0,150.5,4.15,12.8,212.0,109.19,91.64
2018,12,1,10,0,105.0,172.0,4.3,12.9,218.0,121.58,102.31
2018,12,1,10,15,114.5,170.5,4.45,13.0,223.0,130.66,101.73
2018,12,1,10,30,124.0,169.0,4.6,13.1,228.0,141.1,108.38
2018,12,1,10,45,66.0,150.0,4.8,13.15,181.5,129.87,101.28
2018,12,1,11,0,8.0,131.0,5.0,13.2,135.0,108.77,86.16
2018,12,1,11,15,7.0,145.0,5.0,13.2,148.5,120.42,95.94
2018,12,1,11,30,6.0,159.0,5.0,13.2,162.0,132.22,105.81
2018,12,1,11,45,9.5,151.5,5.05,13.15,156.5,128.45,102.64
2018,12,1,12,0,13.0,144.0,5.1,13.1,151.0,124.72,99.59
2018,12,1,12,15,37.0,156.0,5.1,13.1,175.5,149.72,120.47
2018,12,1,12,30,61.0,168.0,5.1,13.1,200.0,174.93,141.72
2018,12,1,12,45,34.0,140.5,5.1,13.1,158.0,140.19,113.02
2018,12,1,13,0,7.0,113.0,5.1,13.1,116.0,98.56,78.09
2018,12,1,13,15,8.5,113.5,5.1,13.1,117.5,100.41,79.82
2018,12,1,13,30,10.0,114.0,5.1,13.1,119.0,102.43,81.7
2018,12,1,13,45,115.0,131.0,5.15,13.15,179.5,202.57,168.01
2018,12,1,14,0,220.0,148.0,5.2,13.2,240.0,306.88,256.63
2018,12,1,14,15,239.0,136.0,5.15,13.1,229.0,314.38,263.92
2018,12,1,14,30,258.0,124.0,5.1,13.0,218.0,321.16,270.78
2018,12,1,14,45,441.5,98.0,5.0,12.9,238.0,439.07,371.4
2018,12,1,15,0,625.0,72.0,4.9,12.8,258.0,548.72,462.75
2018,12,1,15,15,520.5,71.0,4.9,12.8,210.5,478.9,404.62
2018,12,1,15,30,416.0,70.0,4.9,12.8,163.0,402.75,340.3
2018,12,1,15,45,368.0,58.5,4.4,12.15,127.5,357.42,300.48
2018,12,1,16,0,320.0,47.0,3.9,11.5,92.0,311.72,258.31
2018,12,1,16,15,225.0,35.0,3.75,11.2,61.0,234.93,183.58
2018,12,1,16,30,130.0,23.0,3.6,10.9,30.0,141.22,11.34
2018,12,1,16,45,65.0,11.5,3.4,10.6,15.0,51.03,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,6,45,27.0,3.0,1.75,7.9,3.0,0.0,0.0
2018,12,2,7,0,54.0,6.0,1.7,7.9,6.0,5.12,0.0
2018,12,2,7,15,212.0,18.0,1.7,8.2,33.0,15.36,0.0
2018,12,2,7,30,370.0,30.0,1.7,8.5,60.0,25.31,13.98
2018,12,2,7,45,476.5,36.5,1.75,8.85,100.5,30.21,20.97
2018,12,2,8,0,583.0,43.0,1.8,9.2,141.0,38.44,28.91
2018,12,2,8,15,645.5,47.5,1.8,9.45,184.0,41.97,32.41
2018,12,2,8,30,708.0,52.0,1.8,9.7,227.0,45.58,35.84
2018,12,2,8,45,748.5,54.5,1.85,9.95,268.0,47.4,37.52
2018,12,2,9,0,789.0,57.0,1.9,10.2,309.0,49.3,39.2
2018,12,2,9,15,814.5,59.5,1.85,10.45,346.0,51.11,40.74
2018,12,2,9,30,840.0,62.0,1.8,10.7,383.0,52.94,42.28
2018,12,2,9,45,858.0,63.5,1.8,10.95,414.0,60.18,48.64
2018,12,2,10,0,876.0,65.0,1.8,11.2,445.0,61.69,49.84
2018,12,2,10,15,888.5,66.0,1.75,11.45,470.0,105.42,58.44
2018,12,2,10,30,901.0,67.0,1.7,11.7,495.0,157.5,89.17
2018,12,2,10,45,909.5,67.5,1.65,11.95,513.0,208.76,129.14
2018,12,2,11,0,918.0,68.0,1.6,12.2,531.0,259.58,173.4
2018,12,2,11,15,922.0,68.5,1.6,12.45,541.5,308.57,218.15
2018,12,2,11,30,926.0,69.0,1.6,12.7,552.0,356.26,262.07
2018,12,2,11,45,927.5,68.5,1.6,12.95,554.5,400.66,302.87
2018,12,2,12,0,929.0,68.0,1.6,13.2,557.0,443.11,341.23
2018,12,2,12,15,927.0,68.0,1.65,13.3,552.0,482.38,376.58
2018,12,2,12,30,925.0,68.0,1.7,13.4,547.0,519.12,409.12
2018,12,2,12,45,920.5,67.0,1.75,13.5,534.0,550.89,437.15
2018,12,2,13,0,916.0,66.0,1.8,13.6,521.0,579.67,462.32
2018,12,2,13,15,906.5,65.0,1.85,13.55,500.5,602.5,482.77
2018,12,2,13,30,897.0,64.0,1.9,13.5,480.0,621.94,500.33
2018,12,2,13,45,872.5,64.0,1.95,13.5,449.5,629.75,508.7
2018,12,2,14,0,848.0,64.0,2.0,13.5,419.0,633.68,513.93
2018,12,2,14,15,686.0,83.5,1.95,13.4,356.0,573.47,468.15
2018,12,2,14,30,524.0,103.0,1.9,13.3,293.0,497.67,409.44
2018,12,2,14,45,411.5,105.0,1.9,13.2,244.5,425.88,353.29
2018,12,2,15,0,299.0,107.0,1.9,13.1,196.0,342.59,286.07
2018,12,2,15,15,313.5,89.0,1.9,13.1,170.0,351.09,293.47
2018,12,2,15,30,328.0,71.0,1.9,13.1,144.0,342.46,285.99
2018,12,2,15,45,402.0,55.5,1.55,12.3,125.5,379.1,314.23
2018,12,2,16,0,476.0,40.0,1.2,11.5,107.0,410.42,333.97
2018,12,2,16,15,286.0,29.5,1.25,11.15,65.5,268.74,207.76
2018,12,2,16,30,96.0,19.0,1.3,10.8,24.0,111.35,4.66
2018,12,2,16,45,48.0,9.5,1.35,10.5,12.0,38.49,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.0,1.6,7.0,2.5,0.0,0.0
2018,12,3,7,0,58.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,3,7,15,197.5,17.0,1.65,7.65,30.0,14.51,0.0
2018,12,3,7,30,337.0,28.0,1.7,8.3,55.0,23.48,12.09
2018,12,3,7,45,464.5,33.5,1.8,8.95,96.0,27.63,18.62
2018,12,3,8,0,592.0,39.0,1.9,9.6,137.0,34.86,25.62
2018,12,3,8,15,650.5,44.0,2.0,10.1,179.5,38.94,29.58
2018,12,3,8,30,709.0,49.0,2.1,10.6,222.0,43.05,33.41
2018,12,3,8,45,746.0,52.0,2.2,11.1,262.5,45.34,35.47
2018,12,3,9,0,783.0,55.0,2.3,11.6,303.0,47.67,37.5
2018,12,3,9,15,810.0,57.5,2.25,12.0,340.0,49.53,39.07
2018,12,3,9,30,837.0,60.0,2.2,12.4,377.0,51.4,40.62
2018,12,3,9,45,856.0,60.5,2.2,12.8,408.0,57.99,46.35
2018,12,3,10,0,875.0,61.0,2.2,13.2,439.0,58.83,46.92
2018,12,3,10,15,812.5,78.5,2.15,13.5,445.0,101.98,58.21
2018,12,3,10,30,750.0,96.0,2.1,13.8,451.0,150.68,89.52
2018,12,3,10,45,768.0,95.0,2.1,14.1,470.0,200.82,127.97
2018,12,3,11,0,786.0,94.0,2.1,14.4,489.0,246.61,166.93
2018,12,3,11,15,830.0,87.0,2.15,14.45,511.5,294.6,208.83
2018,12,3,11,30,874.0,80.0,2.2,14.5,534.0,345.01,253.51
2018,12,3,11,45,654.5,134.5,2.25,14.55,475.5,356.21,272.45
2018,12,3,12,0,435.0,189.0,2.3,14.6,417.0,345.04,270.63
2018,12,3,12,15,349.0,198.5,2.25,14.55,380.5,333.44,264.8
2018,12,3,12,30,263.0,208.0,2.2,14.5,344.0,319.5,255.9
2018,12,3,12,45,223.0,210.0,2.15,14.45,323.5,307.95,248.08
2018,12,3,13,0,183.0,212.0,2.1,14.4,303.0,299.91,242.54
2018,12,3,13,15,187.5,203.5,2.0,14.45,293.5,304.41,247.01
2018,12,3,13,30,192.0,195.0,1.9,14.5,284.0,308.33,250.95
2018,12,3,13,45,121.0,151.0,1.85,14.5,206.0,226.65,185.15
2018,12,3,14,0,50.0,107.0,1.8,14.5,128.0,129.75,104.96
2018,12,3,14,15,160.0,107.0,1.75,14.45,166.5,227.62,188.72
2018,12,3,14,30,270.0,107.0,1.7,14.4,205.0,307.77,256.08
2018,12,3,14,45,223.0,93.0,1.6,14.35,168.0,265.35,221.09
2018,12,3,15,0,176.0,79.0,1.5,14.3,131.0,220.76,184.16
2018,12,3,15,15,227.0,78.0,1.5,14.3,134.5,259.92,217.27
2018,12,3,15,30,278.0,77.0,1.5,14.3,138.0,315.33,261.68
2018,12,3,15,45,199.0,63.5,1.35,13.5,102.5,232.29,191.81
2018,12,3,16,0,120.0,50.0,1.2,12.7,67.0,165.19,133.63
2018,12,3,16,15,87.5,33.5,1.25,12.4,43.5,124.27,93.84
2018,12,3,16,30,55.0,17.0,1.3,12.1,20.0,68.76,0.0
2018,12,3,16,45,27.5,8.5,1.35,11.85,10.0,24.63,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.6,9.4,1.5,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.6,9.4,3.0,0.0,0.0
2018,12,4,7,15,10.0,9.0,2.75,9.8,9.0,7.68,0.0
2018,12,4,7,30,0.0,15.0,2.9,10.2,15.0,12.36,3.31
2018,12,4,7,45,0.0,24.0,3.1,10.6,24.0,19.8,11.6
2018,12,4,8,0,0.0,33.0,3.3,11.0,33.0,27.26,18.66
2018,12,4,8,15,8.0,49.5,3.45,11.5,51.5,40.65,30.9
2018,12,4,8,30,16.0,66.0,3.6,12.0,70.0,52.75,41.88
2018,12,4,8,45,20.5,67.0,3.8,12.55,73.0,54.14,43.13
2018,12,4,9,0,25.0,68.0,4.0,13.1,76.0,55.35,44.12
2018,12,4,9,15,12.5,54.0,4.25,13.55,58.0,44.96,34.72
2018,12,4,9,30,0.0,40.0,4.5,14.0,40.0,33.05,23.96
2018,12,4,9,45,0.0,72.0,4.8,14.5,72.0,59.71,47.55
2018,12,4,10,0,0.0,104.0,5.1,15.0,104.0,84.29,69.0
2018,12,4,10,15,0.0,100.5,5.15,15.25,100.5,82.17,63.92
2018,12,4,10,30,0.0,97.0,5.2,15.5,97.0,79.84,61.81
2018,12,4,10,45,0.0,102.0,5.3,15.75,102.0,83.98,65.13
2018,12,4,11,0,0.0,107.0,5.4,16.0,107.0,88.15,68.48
2018,12,4,11,15,0.0,110.0,5.15,15.85,110.0,90.77,70.64
2018,12,4,11,30,0.0,113.0,4.9,15.7,113.0,93.41,72.83
2018,12,4,11,45,11.0,130.5,4.65,15.55,136.0,111.77,87.9
2018,12,4,12,0,22.0,148.0,4.4,15.4,159.0,133.59,105.94
2018,12,4,12,15,48.0,186.0,4.05,15.2,210.5,179.86,144.06
2018,12,4,12,30,74.0,224.0,3.7,15.0,262.0,230.31,185.45
2018,12,4,12,45,71.0,217.5,3.3,14.75,253.5,229.14,184.92
2018,12,4,13,0,68.0,211.0,2.9,14.5,245.0,227.4,183.99
2018,12,4,13,15,63.5,202.0,3.0,14.45,232.5,221.84,179.98
2018,12,4,13,30,59.0,193.0,3.1,14.4,220.0,215.66,175.42
2018,12,4,13,45,46.0,172.0,3.15,14.35,192.5,190.89,155.38
2018,12,4,14,0,33.0,151.0,3.2,14.3,165.0,164.62,133.88
2018,12,4,14,15,20.5,122.5,3.25,14.15,131.0,121.01,97.61
2018,12,4,14,30,8.0,94.0,3.3,14.0,97.0,86.18,68.2
2018,12,4,14,45,4.0,85.0,3.35,13.85,86.5,75.92,59.53
2018,12,4,15,0,0.0,76.0,3.4,13.7,76.0,65.58,50.68
2018,12,4,15,15,0.0,71.5,3.4,13.7,71.5,62.9,48.34
2018,12,4,15,30,0.0,67.0,3.4,13.7,67.0,61.07,46.59
2018,12,4,15,45,0.0,52.5,3.45,13.15,52.5,47.64,34.9
2018,12,4,16,0,0.0,38.0,3.5,12.6,38.0,33.71,22.66
2018,12,4,16,15,8.5,25.5,3.6,12.45,26.0,31.45,19.48
2018,12,4,16,30,17.0,13.0,3.7,12.3,14.0,28.0,0.0
2018,12,4,16,45,8.5,6.5,3.75,12.2,7.0,10.91,0.0
2018,12,4,17,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,2.95,11.95,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,2.9,11.9,1.0,0.0,0.0
2018,12,5,7,15,122.5,11.5,2.95,12.0,20.5,9.82,0.0
2018,12,5,7,30,239.0,22.0,3.0,12.1,40.0,18.0,6.78
2018,12,5,7,45,159.0,16.0,3.05,12.25,31.5,12.26,4.94
2018,12,5,8,0,79.0,10.0,3.1,12.4,23.0,7.29,0.81
2018,12,5,8,15,39.5,13.0,3.1,12.5,19.5,10.55,3.82
2018,12,5,8,30,0.0,16.0,3.1,12.6,16.0,13.16,6.22
2018,12,5,8,45,0.0,29.5,3.1,12.7,29.5,24.32,16.33
2018,12,5,9,0,0.0,43.0,3.1,12.8,43.0,35.53,26.42
2018,12,5,9,15,0.0,61.5,3.1,12.95,61.5,50.94,40.19
2018,12,5,9,30,0.0,80.0,3.1,13.1,80.0,65.77,53.31
2018,12,5,9,45,0.0,97.0,3.05,13.2,97.0,78.76,64.7
2018,12,5,10,0,0.0,114.0,3.0,13.3,114.0,91.48,75.76
2018,12,5,10,15,0.5,108.0,3.0,13.4,108.0,87.76,69.06
2018,12,5,10,30,1.0,102.0,3.0,13.5,102.0,83.77,65.54
2018,12,5,10,45,3.0,102.0,2.95,13.6,103.0,84.43,65.9
2018,12,5,11,0,5.0,102.0,2.9,13.7,104.0,85.22,66.39
2018,12,5,11,15,9.5,138.5,2.85,13.7,143.0,115.74,91.72
2018,12,5,11,30,14.0,175.0,2.8,13.7,182.0,147.04,117.52
2018,12,5,11,45,16.5,176.5,2.8,13.75,185.0,150.86,120.62
2018,12,5,12,0,19.0,178.0,2.8,13.8,188.0,154.86,123.98
2018,12,5,12,15,21.0,167.5,2.75,13.8,178.5,148.78,119.1
2018,12,5,12,30,23.0,157.0,2.7,13.8,169.0,146.49,117.41
2018,12,5,12,45,28.5,154.0,2.7,13.75,168.5,149.13,119.86
2018,12,5,13,0,34.0,151.0,2.7,13.7,168.0,152.04,122.59
2018,12,5,13,15,25.5,144.0,2.65,13.6,156.5,143.4,115.63
2018,12,5,13,30,17.0,137.0,2.6,13.5,145.0,127.48,102.5
2018,12,5,13,45,8.5,100.5,2.55,13.4,104.5,89.97,71.14
2018,12,5,14,0,0.0,64.0,2.5,13.3,64.0,53.03,39.8
2018,12,5,14,15,1.5,67.5,2.45,13.15,68.0,56.94,43.3
2018,12,5,14,30,3.0,71.0,2.4,13.0,72.0,60.98,46.91
2018,12,5,14,45,5.0,66.5,2.35,12.9,68.0,58.63,45.03
2018,12,5,15,0,7.0,62.0,2.3,12.8,64.0,56.39,43.21
2018,12,5,15,15,3.5,47.5,2.3,12.8,48.5,41.69,30.45
2018,12,5,15,30,0.0,33.0,2.3,12.8,33.0,27.23,17.81
2018,12,5,15,45,0.0,26.5,2.15,12.35,26.5,21.85,13.06
2018,12,5,16,0,0.0,20.0,2.0,11.9,20.0,16.47,8.25
2018,12,5,16,15,2.5,14.0,2.05,11.75,14.0,13.17,4.88
2018,12,5,16,30,5.0,8.0,2.1,11.6,8.0,9.97,0.0
2018,12,5,16,45,2.5,4.0,2.1,11.4,4.0,4.99,0.0
2018,12,5,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.25,8.8,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.3,8.8,1.0,0.0,0.0
2018,12,6,7,15,39.0,13.0,2.45,9.05,15.5,11.1,0.0
2018,12,6,7,30,67.0,25.0,2.6,9.3,30.0,19.6,7.36
2018,12,6,7,45,217.5,36.5,2.75,9.55,68.0,28.09,18.74
2018,12,6,8,0,368.0,48.0,2.9,9.8,106.0,38.86,29.04
2018,12,6,8,15,310.0,66.0,2.95,10.05,125.0,49.56,39.04
2018,12,6,8,30,252.0,84.0,3.0,10.3,144.0,62.97,51.35
2018,12,6,8,45,387.0,85.0,3.05,10.55,195.5,62.55,51.05
2018,12,6,9,0,522.0,86.0,3.1,10.8,247.0,65.51,53.68
2018,12,6,9,15,512.0,98.5,3.15,11.15,272.0,71.83,59.23
2018,12,6,9,30,502.0,111.0,3.2,11.5,297.0,79.53,65.94
2018,12,6,9,45,489.5,124.5,3.2,11.85,318.5,87.65,72.95
2018,12,6,10,0,477.0,138.0,3.2,12.2,340.0,95.58,79.72
2018,12,6,10,15,508.5,139.5,3.15,12.5,366.5,118.33,82.59
2018,12,6,10,30,540.0,141.0,3.1,12.8,393.0,155.01,103.14
2018,12,6,10,45,608.5,130.5,3.0,13.1,424.5,193.04,129.31
2018,12,6,11,0,677.0,120.0,2.9,13.4,456.0,234.74,162.21
2018,12,6,11,15,582.5,145.5,2.75,13.65,439.0,269.86,197.72
2018,12,6,11,30,488.0,171.0,2.6,13.9,422.0,291.79,221.68
2018,12,6,11,45,444.5,184.5,2.5,14.1,414.0,315.7,244.82
2018,12,6,12,0,401.0,198.0,2.4,14.3,406.0,335.27,263.56
2018,12,6,12,15,401.5,196.0,2.3,14.45,402.5,356.59,282.56
2018,12,6,12,30,402.0,194.0,2.2,14.6,399.0,376.78,300.29
2018,12,6,12,45,391.0,184.0,2.15,14.7,379.5,382.72,306.79
2018,12,6,13,0,380.0,174.0,2.1,14.8,360.0,386.19,311.14
2018,12,6,13,15,265.0,174.5,2.05,14.85,302.0,327.73,265.71
2018,12,6,13,30,150.0,175.0,2.0,14.9,244.0,261.2,212.44
2018,12,6,13,45,204.0,165.5,2.0,14.9,253.5,303.87,248.5
2018,12,6,14,0,258.0,156.0,2.0,14.9,263.0,337.25,276.73
2018,12,6,14,15,440.5,116.5,1.95,14.85,281.5,436.14,358.58
2018,12,6,14,30,623.0,77.0,1.9,14.8,300.0,530.32,434.79
2018,12,6,14,45,377.5,66.0,1.8,14.7,197.0,359.96,298.83
2018,12,6,15,0,132.0,55.0,1.7,14.6,94.0,158.93,131.93
2018,12,6,15,15,211.5,48.0,1.7,14.6,99.5,222.77,186.96
2018,12,6,15,30,291.0,41.0,1.7,14.6,105.0,280.57,234.62
2018,12,6,15,45,381.0,40.5,1.35,13.95,105.0,344.11,284.34
2018,12,6,16,0,471.0,40.0,1.0,13.3,105.0,404.04,325.82
2018,12,6,16,15,348.5,31.0,1.0,13.0,69.5,309.59,235.9
2018,12,6,16,30,226.0,22.0,1.0,12.7,34.0,197.59,1.48
2018,12,6,16,45,113.0,11.0,0.95,12.45,17.0,80.43,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.95,8.7,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,12,7,7,15,58.5,14.5,1.0,9.05,17.0,12.38,0.0
2018,12,7,7,30,94.0,26.0,1.1,9.4,32.0,20.34,7.04
2018,12,7,7,45,129.0,41.0,1.15,9.75,56.5,31.63,21.73
2018,12,7,8,0,164.0,56.0,1.2,10.1,81.0,42.7,32.41
2018,12,7,8,15,355.0,58.5,1.25,10.45,135.0,44.4,34.37
2018,12,7,8,30,546.0,61.0,1.3,10.8,189.0,48.29,38.07
2018,12,7,8,45,642.0,60.0,1.35,11.15,237.0,47.23,37.17
2018,12,7,9,0,738.0,59.0,1.4,11.5,285.0,50.68,40.25
2018,12,7,9,15,771.0,61.0,1.4,12.05,322.5,52.06,41.36
2018,12,7,9,30,804.0,63.0,1.4,12.6,360.0,53.5,42.49
2018,12,7,9,45,816.0,65.5,1.35,13.15,388.5,55.14,43.78
2018,12,7,10,0,828.0,68.0,1.3,13.7,417.0,56.77,45.05
2018,12,7,10,15,853.0,67.5,1.3,14.15,445.5,93.0,53.5
2018,12,7,10,30,878.0,67.0,1.3,14.6,474.0,143.14,78.99
2018,12,7,10,45,886.5,67.5,1.25,15.05,492.0,193.06,115.61
2018,12,7,11,0,895.0,68.0,1.2,15.5,510.0,242.61,157.23
2018,12,7,11,15,899.5,68.5,1.15,15.7,520.5,290.56,200.01
2018,12,7,11,30,904.0,69.0,1.1,15.9,531.0,337.35,242.26
2018,12,7,11,45,905.5,68.5,1.0,16.15,534.0,380.82,281.3
2018,12,7,12,0,907.0,68.0,0.9,16.4,537.0,422.42,317.86
2018,12,7,12,15,906.5,67.5,0.9,16.55,532.5,461.13,351.78
2018,12,7,12,30,906.0,67.0,0.9,16.7,528.0,497.47,383.02
2018,12,7,12,45,902.5,66.0,0.85,16.85,516.5,529.31,409.74
2018,12,7,13,0,899.0,65.0,0.8,17.0,505.0,558.3,433.59
2018,12,7,13,15,890.5,64.0,0.85,17.0,485.5,581.54,453.79
2018,12,7,13,30,882.0,63.0,0.9,17.0,466.0,601.52,471.27
2018,12,7,13,45,869.5,61.0,0.95,17.0,439.5,614.61,483.46
2018,12,7,14,0,857.0,59.0,1.0,17.0,413.0,624.22,492.92
2018,12,7,14,15,837.5,57.5,1.0,16.85,381.0,626.48,496.56
2018,12,7,14,30,818.0,56.0,1.0,16.7,349.0,630.9,501.36
2018,12,7,14,45,790.0,53.5,1.05,16.55,311.5,619.65,494.81
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,605.03,484.97
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,576.43,463.22
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,544.98,438.14
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,492.48,396.72
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,437.92,350.43
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,350.93,266.23
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,238.24,3.11
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,100.0,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
